ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 00:00,2,0.000,ALERT,213.96,304.18,60.012,1454302803,"201051344000645","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,316253.6,316253.6,14876,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302805,89924.00
02/01/2016 00:00,2,0.000,ALERT,212.83,301.77,59.996,1454302803,"274151322000085","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,588203.7,588203.7,8694,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302807,89925.00
02/01/2016 00:00,2,0.000,ALERT,213.96,303.88,60.039,1454302803,"201051344000633","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,307958.0,307958.0,15174,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454302809,89926.00
02/01/2016 00:00,2,0.000,ALERT,213.51,304.18,59.991,1454302803,"201051344000469","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,309465.4,309465.4,15123,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454302811,89927.00
02/01/2016 00:00,2,0.000,ALERT,212.61,301.77,60.023,1454302803,"201051344000646","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,313718.0,313718.0,19755,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302813,89928.00
02/01/2016 00:00,2,0.000,ALERT,212.38,301.47,59.954,1454302803,"274151322000052","219011344069620",0.00,1.50,0,298.47,305.68,0.0,0.0,0.000,595784.8,595784.8,8888,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302814,89929.00
02/01/2016 00:00,2,0.000,ALERT,212.83,302.07,59.981,1454302803,"201051344000585","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,318682.5,318682.5,19747,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302816,89930.00
02/01/2016 00:00,2,0.000,ALERT,212.83,302.07,59.986,1454302803,"201051344001230","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,318035.1,318035.1,19597,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302818,89931.00
02/01/2016 00:00,2,0.000,ALERT,213.06,302.37,60.007,1454302803,"201051344000582","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,311860.6,311860.6,19717,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454302820,89932.00
02/01/2016 00:00,2,0.000,ALERT,212.16,301.77,59.970,1454302803,"201051344000955","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,321234.4,321234.4,19716,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302822,89933.00
02/01/2016 00:00,2,0.000,ALERT,212.61,301.17,59.991,1454302803,"274151322000094","219011344069620",0.00,1.00,0,298.17,304.48,0.0,0.0,0.000,479333.9,479333.9,9120,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454302824,89934.00
02/01/2016 00:00,2,0.000,ALERT,213.51,304.78,59.981,1454302803,"201051344000579","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,322610.6,322610.6,15138,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302826,89935.00
02/01/2016 00:00,2,0.000,ALERT,212.38,302.07,59.996,1454302803,"201051344000890","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,319453.9,319453.9,19663,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302827,89936.00
02/01/2016 00:00,2,0.000,ALERT,212.83,301.77,59.959,1454302803,"201051344000438","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,321196.8,321196.8,19727,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454302829,89937.00
02/01/2016 00:00,2,0.000,ALERT,213.06,301.47,59.981,1454302803,"201051344000417","219011344069620",0.00,1.00,0,297.26,303.28,0.0,0.0,0.000,315256.1,315256.1,19829,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302831,89938.00
02/01/2016 00:00,2,0.000,ALERT,213.06,302.07,59.975,1454302803,"274151322000083","219011344069620",0.00,1.50,0,299.07,305.68,0.0,0.0,0.000,590124.6,590124.6,8879,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302833,89939.00
02/01/2016 00:00,2,0.000,ALERT,213.51,301.77,59.954,1454302803,"274151322000076","219011344069620",0.00,1.50,0,298.47,305.08,0.0,0.0,0.000,626866.4,626866.4,8931,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302835,89940.00
02/01/2016 00:00,2,0.000,ALERT,213.51,304.78,59.991,1454302803,"201051344000868","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,307794.8,307794.8,14909,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302837,89941.00
02/01/2016 00:00,2,0.000,ALERT,212.83,302.68,59.965,1454302803,"274151322000095","219011344069620",0.00,0.50,0,299.67,306.28,0.0,0.0,0.000,620486.6,620486.6,8769,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454302839,89942.00
02/01/2016 00:00,2,0.000,ALERT,213.29,303.88,60.012,1454302803,"201051344000988","219011344069620",0.00,1.50,0,299.37,305.38,0.0,0.0,0.000,306897.5,306897.5,15150,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302840,89943.00
02/01/2016 00:00,2,0.000,ALERT,212.61,300.87,59.975,1454302803,"201051344001025","219011344069620",0.00,0.50,0,298.47,304.18,0.0,0.0,0.000,319289.4,319289.4,19726,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454302842,89944.00
02/01/2016 00:00,2,0.000,ALERT,213.29,304.18,59.965,1454302803,"201051344000458","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,317091.6,317091.6,15111,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302844,89945.00
02/01/2016 00:00,2,0.000,ALERT,213.96,303.88,59.981,1454302803,"201051344000853","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,315390.8,315390.8,14808,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302846,89946.00
02/01/2016 00:00,2,0.000,ALERT,213.06,301.77,59.986,1454302803,"201051344000685","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,321264.2,321264.2,19608,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454302848,89947.00
02/01/2016 00:00,2,0.000,ALERT,212.83,301.17,59.938,1454302803,"201051344000917","219011344069620",0.00,2.50,0,297.26,303.28,0.0,0.0,0.000,319014.8,319014.8,19582,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302849,89948.00
02/01/2016 00:00,2,0.000,ALERT,213.06,302.07,59.954,1454302803,"201051344001145","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,322981.6,322981.6,19525,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454302851,89949.00
02/01/2016 00:00,2,0.000,ALERT,212.83,300.87,59.970,1454302803,"201051344000651","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,315670.2,315670.2,19757,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302853,89950.00
02/01/2016 00:00,2,0.000,ALERT,212.38,300.87,59.928,1454302803,"274151322000088","219011344069620",0.00,2.00,0,298.17,305.08,0.0,0.0,0.000,573055.5,573055.5,8655,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302855,89951.00
02/01/2016 00:00,2,0.000,ALERT,213.29,301.77,59.975,1454302803,"274151322000068","219011344069620",0.00,2.50,0,297.87,304.48,0.0,0.0,0.000,479449.2,479449.2,9278,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454302857,89952.00
02/01/2016 00:00,2,0.000,ALERT,212.38,301.47,59.981,1454302803,"201051344001135","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,312056.6,312056.6,19751,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454302858,89953.00
02/01/2016 00:00,2,0.000,ALERT,213.06,304.48,59.954,1454302803,"201051344000594","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,318015.1,318015.1,15158,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454302860,89954.00
02/01/2016 00:00,2,0.000,ALERT,212.83,301.47,59.959,1454302803,"201051344001203","219011344069620",0.00,0.50,0,298.77,305.38,0.0,0.0,0.000,318619.6,318619.6,19717,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454302862,89955.00
02/01/2016 00:00,2,0.000,ALERT,212.61,302.07,59.975,1454302803,"274151322000054","219011344069620",0.00,2.50,0,298.47,305.68,0.0,0.0,0.000,585618.8,585618.8,8666,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302864,89956.00
02/01/2016 00:00,2,0.000,ALERT,213.74,303.28,59.938,1454302803,"201051344000867","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,307220.6,307220.6,15143,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302866,89957.00
02/01/2016 00:00,2,0.000,ALERT,212.61,301.47,59.933,1454302803,"201051344001093","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,317301.9,317301.9,19632,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302868,89958.00
02/01/2016 00:00,2,0.000,ALERT,213.06,303.88,60.002,1454302803,"201051344000900","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,322499.4,322499.4,14757,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454302869,89959.00
02/01/2016 00:00,2,0.000,ALERT,213.51,302.98,59.954,1454302803,"201051344000648","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,315509.3,315509.3,14915,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302871,89960.00
02/01/2016 00:00,2,0.000,ALERT,213.51,304.18,59.975,1454302803,"201051344000569","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,324056.7,324056.7,14689,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454302873,89961.00
02/01/2016 00:00,2,0.000,ALERT,213.29,303.88,59.944,1454302803,"201051344000983","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,317105.5,317105.5,14993,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454302875,89962.00
02/01/2016 00:00,2,0.000,ALERT,213.51,303.58,59.954,1454302803,"201051344001158","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,312103.9,312103.9,15169,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454302877,89963.00
02/01/2016 00:00,2,0.000,ALERT,213.74,304.18,59.975,1454302803,"201051344000576","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,316990.3,316990.3,14786,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454302878,89964.00
02/01/2016 00:00,2,0.000,ALERT,212.61,300.57,59.949,1454302803,"274151322000087","219011344069620",0.00,2.50,0,297.57,304.48,0.0,0.0,0.000,560620.0,560620.0,8700,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454302880,89965.00
02/01/2016 00:15,2,0.000,ALERT,213.96,304.18,60.002,1454303703,"201051344000645","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,316253.6,316253.6,14878,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303705,89966.00
02/01/2016 00:15,2,0.000,ALERT,212.83,301.17,59.912,1454303703,"274151322000085","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,588203.7,588203.7,8696,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303707,89967.00
02/01/2016 00:15,2,0.000,ALERT,213.96,303.88,60.018,1454303703,"201051344000633","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,307958.0,307958.0,15176,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454303708,89968.00
02/01/2016 00:15,2,0.000,ALERT,213.51,303.58,59.986,1454303703,"201051344000469","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,309465.4,309465.4,15125,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303710,89969.00
02/01/2016 00:15,2,0.000,ALERT,212.61,301.77,59.965,1454303703,"201051344000646","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,313718.0,313718.0,19757,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303712,89970.00
02/01/2016 00:15,2,0.000,ALERT,212.38,301.77,60.034,1454303703,"274151322000052","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,595784.8,595784.8,8890,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303714,89971.00
02/01/2016 00:15,2,0.000,ALERT,212.83,302.07,59.959,1454303703,"201051344000585","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,318682.5,318682.5,19749,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303716,89972.00
02/01/2016 00:15,2,0.000,ALERT,212.83,302.07,60.012,1454303703,"201051344001230","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,318035.1,318035.1,19599,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454303718,89973.00
02/01/2016 00:15,2,0.000,ALERT,213.29,302.98,59.981,1454303703,"201051344000582","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,311860.6,311860.6,19719,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303720,89974.00
02/01/2016 00:15,2,0.000,ALERT,212.16,301.47,59.981,1454303703,"201051344000955","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,321234.4,321234.4,19718,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303721,89975.00
02/01/2016 00:15,2,0.000,ALERT,212.61,301.17,59.996,1454303703,"274151322000094","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,479333.9,479333.9,9122,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303723,89976.00
02/01/2016 00:15,2,0.000,ALERT,213.51,305.08,59.922,1454303703,"201051344000579","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,322610.6,322610.6,15140,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303725,89977.00
02/01/2016 00:15,2,0.000,ALERT,212.61,302.07,59.970,1454303703,"201051344000890","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,319453.9,319453.9,19665,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303727,89978.00
02/01/2016 00:15,2,0.000,ALERT,213.06,302.07,59.996,1454303703,"201051344000438","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,321196.8,321196.8,19729,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303729,89979.00
02/01/2016 00:15,2,0.000,ALERT,212.83,300.87,60.007,1454303703,"201051344000417","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,315256.1,315256.1,19831,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303731,89980.00
02/01/2016 00:15,2,0.000,ALERT,213.06,301.77,59.959,1454303703,"274151322000083","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,590124.6,590124.6,8881,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454303732,89981.00
02/01/2016 00:15,2,0.000,ALERT,213.51,302.07,59.975,1454303703,"274151322000076","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,626866.4,626866.4,8933,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303734,89982.00
02/01/2016 00:15,2,0.000,ALERT,213.51,304.78,59.970,1454303703,"201051344000868","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,307794.8,307794.8,14911,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303736,89983.00
02/01/2016 00:15,2,0.000,ALERT,212.83,302.98,60.023,1454303703,"274151322000095","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,620486.6,620486.6,8771,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303738,89984.00
02/01/2016 00:15,2,0.000,ALERT,213.29,304.18,59.991,1454303703,"201051344000988","219011344069620",0.00,1.50,0,299.67,305.68,0.0,0.0,0.000,306897.5,306897.5,15152,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454303740,89985.00
02/01/2016 00:15,2,0.000,ALERT,212.38,300.87,60.034,1454303703,"201051344001025","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,319289.4,319289.4,19728,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454303741,89986.00
02/01/2016 00:15,2,0.000,ALERT,213.51,304.48,60.007,1454303703,"201051344000458","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,317091.6,317091.6,15113,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303743,89987.00
02/01/2016 00:15,2,0.000,ALERT,214.19,304.18,59.986,1454303703,"201051344000853","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,315390.8,315390.8,14810,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303745,89988.00
02/01/2016 00:15,2,0.000,ALERT,213.06,301.77,59.975,1454303703,"201051344000685","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,321264.2,321264.2,19610,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454303747,89989.00
02/01/2016 00:15,2,0.000,ALERT,213.06,301.77,59.965,1454303703,"201051344000917","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,319014.8,319014.8,19584,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303749,89990.00
02/01/2016 00:15,2,0.000,ALERT,213.06,302.07,59.986,1454303703,"201051344001145","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,322981.6,322981.6,19527,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303750,89991.00
02/01/2016 00:15,2,0.000,ALERT,213.06,301.17,59.991,1454303703,"201051344000651","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,315670.2,315670.2,19759,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303752,89992.00
02/01/2016 00:15,2,0.000,ALERT,211.93,300.27,59.949,1454303703,"274151322000088","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,573055.5,573055.5,8657,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303754,89993.00
02/01/2016 00:15,2,0.000,ALERT,213.51,301.47,60.002,1454303703,"274151322000068","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,479449.2,479449.2,9280,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454303756,89994.00
02/01/2016 00:15,2,0.000,ALERT,212.38,301.47,60.007,1454303703,"201051344001135","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,312056.6,312056.6,19753,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303758,89995.00
02/01/2016 00:15,2,0.000,ALERT,213.29,305.08,59.970,1454303703,"201051344000594","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,318015.1,318015.1,15160,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454303760,89996.00
02/01/2016 00:15,2,0.000,ALERT,212.61,301.17,59.981,1454303703,"201051344001203","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,318619.6,318619.6,19719,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303761,89997.00
02/01/2016 00:15,2,0.000,ALERT,212.83,302.68,59.986,1454303703,"274151322000054","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,585618.8,585618.8,8668,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454303763,89998.00
02/01/2016 00:15,2,0.000,ALERT,213.96,304.48,60.007,1454303703,"201051344000867","219011344069620",0.00,2.00,0,301.17,306.28,0.0,0.0,0.000,307220.6,307220.6,15145,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303765,89999.00
02/01/2016 00:15,2,0.000,ALERT,212.83,301.77,59.959,1454303703,"201051344001093","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,317301.9,317301.9,19634,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303767,90000.00
02/01/2016 00:15,2,0.000,ALERT,213.51,304.48,59.996,1454303703,"201051344000900","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,322499.4,322499.4,14759,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303768,90001.00
02/01/2016 00:15,2,0.000,ALERT,213.74,303.58,60.007,1454303703,"201051344000648","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,315509.3,315509.3,14917,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303770,90002.00
02/01/2016 00:15,2,0.000,ALERT,213.51,304.48,59.959,1454303703,"201051344000569","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,324056.7,324056.7,14691,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454303772,90003.00
02/01/2016 00:15,2,0.000,ALERT,213.51,304.18,60.002,1454303703,"201051344000983","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,317105.5,317105.5,14995,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454303774,90004.00
02/01/2016 00:15,2,0.000,ALERT,213.51,304.18,59.996,1454303703,"201051344001158","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,312103.9,312103.9,15171,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303776,90005.00
02/01/2016 00:15,2,0.000,ALERT,213.74,304.78,59.933,1454303703,"201051344000576","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,316990.3,316990.3,14788,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303778,90006.00
02/01/2016 00:15,2,0.000,ALERT,212.83,300.87,60.002,1454303703,"274151322000087","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,560620.0,560620.0,8702,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454303780,90007.00
02/01/2016 00:30,2,0.000,ALERT,213.96,304.18,59.975,1454304605,"201051344000645","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,316253.6,316253.6,14880,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304607,90008.00
02/01/2016 00:30,2,0.000,ALERT,212.61,301.47,59.986,1454304605,"274151322000085","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,588203.7,588203.7,8698,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304608,90009.00
02/01/2016 00:30,2,0.000,ALERT,213.96,304.18,59.970,1454304605,"201051344000633","219011344069620",0.00,0.50,0,299.97,305.68,0.0,0.0,0.000,307958.0,307958.0,15178,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304610,90010.00
02/01/2016 00:30,2,0.000,ALERT,213.51,304.48,59.944,1454304605,"201051344000469","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,309465.4,309465.4,15127,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304612,90011.00
02/01/2016 00:30,2,0.000,ALERT,212.83,301.77,60.002,1454304605,"201051344000646","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,313718.0,313718.0,19759,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454304614,90012.00
02/01/2016 00:30,2,0.000,ALERT,212.38,300.87,59.970,1454304605,"274151322000052","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,595784.8,595784.8,8892,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454304616,90013.00
02/01/2016 00:30,2,0.000,ALERT,213.06,302.37,59.938,1454304605,"201051344000585","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,318682.5,318682.5,19751,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304618,90014.00
02/01/2016 00:30,2,0.000,ALERT,213.06,302.37,59.996,1454304605,"201051344001230","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,318035.1,318035.1,19601,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304620,90015.00
02/01/2016 00:30,2,0.000,ALERT,213.51,302.68,60.034,1454304605,"201051344000582","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,311860.6,311860.6,19721,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454304622,90016.00
02/01/2016 00:30,2,0.000,ALERT,212.61,301.77,59.986,1454304605,"201051344000955","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,321234.4,321234.4,19720,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454304623,90017.00
02/01/2016 00:30,2,0.000,ALERT,212.38,299.97,59.981,1454304605,"274151322000094","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,479333.9,479333.9,9124,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304625,90018.00
02/01/2016 00:30,2,0.000,ALERT,213.29,304.78,59.996,1454304605,"201051344000579","219011344069620",0.00,1.00,0,302.37,307.18,0.0,0.0,0.000,322610.6,322610.6,15142,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304627,90019.00
02/01/2016 00:30,2,0.000,ALERT,212.83,302.07,59.975,1454304605,"201051344000890","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,319453.9,319453.9,19667,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304629,90020.00
02/01/2016 00:30,2,0.000,ALERT,213.06,301.77,59.944,1454304605,"201051344000438","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,321196.8,321196.8,19731,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304631,90021.00
02/01/2016 00:30,2,0.000,ALERT,213.06,301.17,60.034,1454304605,"201051344000417","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,315256.1,315256.1,19833,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454304633,90022.00
02/01/2016 00:30,2,0.000,ALERT,212.61,302.07,59.949,1454304605,"274151322000083","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,590124.6,590124.6,8883,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304635,90023.00
02/01/2016 00:30,2,0.000,ALERT,213.06,301.17,60.002,1454304605,"274151322000076","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,626866.4,626866.4,8935,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304636,90024.00
02/01/2016 00:30,2,0.000,ALERT,213.29,304.78,60.039,1454304605,"201051344000868","219011344069620",0.00,1.00,0,302.98,307.18,0.0,0.0,0.000,307794.8,307794.8,14913,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304638,90025.00
02/01/2016 00:30,2,0.000,ALERT,212.61,302.07,60.002,1454304605,"274151322000095","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,620486.6,620486.6,8773,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304640,90026.00
02/01/2016 00:30,2,0.000,ALERT,212.83,303.28,60.007,1454304605,"201051344000988","219011344069620",0.00,1.00,0,299.67,305.98,0.0,0.0,0.000,306897.5,306897.5,15154,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304642,90027.00
02/01/2016 00:30,2,0.000,ALERT,212.61,300.87,59.959,1454304605,"201051344001025","219011344069620",0.00,0.50,0,298.47,304.48,0.0,0.0,0.000,319289.4,319289.4,19730,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304644,90028.00
02/01/2016 00:30,2,0.000,ALERT,213.29,303.88,59.922,1454304605,"201051344000458","219011344069620",0.00,2.50,0,302.68,307.18,0.0,0.0,0.000,317091.6,317091.6,15115,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304645,90029.00
02/01/2016 00:30,2,0.000,ALERT,213.74,303.88,60.007,1454304605,"201051344000853","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,315390.8,315390.8,14812,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304647,90030.00
02/01/2016 00:30,2,0.000,ALERT,213.06,301.77,60.012,1454304605,"201051344000685","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,321264.2,321264.2,19612,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304649,90031.00
02/01/2016 00:30,2,0.000,ALERT,212.83,301.17,59.954,1454304605,"201051344000917","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,319014.8,319014.8,19586,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304651,90032.00
02/01/2016 00:30,2,0.000,ALERT,213.06,301.77,60.039,1454304605,"201051344001145","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,322981.6,322981.6,19529,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304653,90033.00
02/01/2016 00:30,2,0.000,ALERT,212.83,300.57,59.970,1454304605,"201051344000651","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,315670.2,315670.2,19761,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304654,90034.00
02/01/2016 00:30,2,0.000,ALERT,211.93,300.87,59.970,1454304605,"274151322000088","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,573055.5,573055.5,8659,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454304656,90035.00
02/01/2016 00:30,2,0.000,ALERT,213.29,300.87,59.991,1454304605,"274151322000068","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,479449.2,479449.2,9282,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304658,90036.00
02/01/2016 00:30,2,0.000,ALERT,212.38,301.47,60.002,1454304605,"201051344001135","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,312056.6,312056.6,19755,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304660,90037.00
02/01/2016 00:30,2,0.000,ALERT,213.06,305.08,59.944,1454304605,"201051344000594","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,318015.1,318015.1,15162,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304662,90038.00
02/01/2016 00:30,2,0.000,ALERT,212.83,301.17,60.002,1454304605,"201051344001203","219011344069620",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,318619.6,318619.6,19721,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304663,90039.00
02/01/2016 00:30,2,0.000,ALERT,212.38,301.77,59.996,1454304605,"274151322000054","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,585618.8,585618.8,8670,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304665,90040.00
02/01/2016 00:30,2,0.000,ALERT,213.51,303.88,59.981,1454304605,"201051344000867","219011344069620",0.00,1.50,0,301.77,306.88,0.0,0.0,0.000,307220.6,307220.6,15147,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304667,90041.00
02/01/2016 00:30,2,0.000,ALERT,212.61,301.47,59.991,1454304605,"201051344001093","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,317301.9,317301.9,19636,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304669,90042.00
02/01/2016 00:30,2,0.000,ALERT,213.06,303.88,59.933,1454304605,"201051344000900","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,322499.4,322499.4,14761,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304671,90043.00
02/01/2016 00:30,2,0.000,ALERT,213.51,303.28,59.991,1454304605,"201051344000648","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,315509.3,315509.3,14919,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304673,90044.00
02/01/2016 00:30,2,0.000,ALERT,213.51,304.78,59.991,1454304605,"201051344000569","219011344069620",0.00,1.00,0,302.37,307.18,0.0,0.0,0.000,324056.7,324056.7,14693,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304675,90045.00
02/01/2016 00:30,2,0.000,ALERT,213.06,303.88,59.981,1454304605,"201051344000983","219011344069620",0.00,1.50,0,302.07,306.88,0.0,0.0,0.000,317105.5,317105.5,14997,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304676,90046.00
02/01/2016 00:30,2,0.000,ALERT,213.51,304.18,59.991,1454304605,"201051344001158","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,312103.9,312103.9,15173,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454304678,90047.00
02/01/2016 00:30,2,0.000,ALERT,213.96,304.78,59.959,1454304605,"201051344000576","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,316990.3,316990.3,14790,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304680,90048.00
02/01/2016 00:30,2,0.000,ALERT,212.83,300.57,59.938,1454304605,"274151322000087","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,560620.0,560620.0,8704,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454304682,90049.00
02/01/2016 00:45,2,0.000,ALERT,213.96,304.18,59.959,1454305503,"201051344000645","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,316253.6,316253.6,14882,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305505,90050.00
02/01/2016 00:45,2,0.000,ALERT,212.83,301.47,59.917,1454305503,"274151322000085","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,588203.7,588203.7,8700,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305507,90051.00
02/01/2016 00:45,2,0.000,ALERT,213.96,303.88,59.954,1454305503,"201051344000633","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,307958.0,307958.0,15180,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305509,90052.00
02/01/2016 00:45,2,0.000,ALERT,213.51,304.18,59.949,1454305503,"201051344000469","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,309465.4,309465.4,15129,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305511,90053.00
02/01/2016 00:45,2,0.000,ALERT,212.61,302.07,59.996,1454305503,"201051344000646","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,313718.0,313718.0,19761,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305512,90054.00
02/01/2016 00:45,2,0.000,ALERT,212.61,302.07,59.949,1454305503,"274151322000052","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,595784.8,595784.8,8894,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454305514,90055.00
02/01/2016 00:45,2,0.000,ALERT,213.06,302.37,59.965,1454305503,"201051344000585","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,318682.5,318682.5,19753,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454305516,90056.00
02/01/2016 00:45,2,0.000,ALERT,212.61,302.07,59.996,1454305503,"201051344001230","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,318035.1,318035.1,19603,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305518,90057.00
02/01/2016 00:45,2,0.000,ALERT,213.29,302.68,60.039,1454305503,"201051344000582","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,311860.6,311860.6,19723,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305520,90058.00
02/01/2016 00:45,2,0.000,ALERT,212.38,301.47,59.959,1454305503,"201051344000955","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,321234.4,321234.4,19722,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305522,90059.00
02/01/2016 00:45,2,0.000,ALERT,212.61,301.17,59.938,1454305503,"274151322000094","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,479333.9,479333.9,9126,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305524,90060.00
02/01/2016 00:45,2,0.000,ALERT,213.51,305.08,59.996,1454305503,"201051344000579","219011344069620",0.00,1.00,0,302.68,306.88,0.0,0.0,0.000,322610.6,322610.6,15144,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305526,90061.00
02/01/2016 00:45,2,0.000,ALERT,212.61,302.07,59.975,1454305503,"201051344000890","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,319453.9,319453.9,19669,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305527,90062.00
02/01/2016 00:45,2,0.000,ALERT,212.61,301.47,59.970,1454305503,"201051344000438","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,321196.8,321196.8,19733,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454305529,90063.00
02/01/2016 00:45,2,0.000,ALERT,212.83,301.17,60.007,1454305503,"201051344000417","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,315256.1,315256.1,19835,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305531,90064.00
02/01/2016 00:45,2,0.000,ALERT,212.83,301.77,60.028,1454305503,"274151322000083","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,590124.6,590124.6,8885,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305533,90065.00
02/01/2016 00:45,2,0.000,ALERT,213.51,302.07,59.981,1454305503,"274151322000076","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,626866.4,626866.4,8937,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305535,90066.00
02/01/2016 00:45,2,0.000,ALERT,213.51,305.08,59.991,1454305503,"201051344000868","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,307794.8,307794.8,14915,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305536,90067.00
02/01/2016 00:45,2,0.000,ALERT,212.61,302.98,59.928,1454305503,"274151322000095","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,620486.6,620486.6,8775,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454305538,90068.00
02/01/2016 00:45,2,0.000,ALERT,213.29,304.18,59.986,1454305503,"201051344000988","219011344069620",0.00,1.00,0,299.37,305.68,0.0,0.0,0.000,306897.5,306897.5,15156,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305540,90069.00
