ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 00:45,2,0.000,ALERT,212.38,300.87,59.981,1454305503,"201051344001025","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,319289.4,319289.4,19732,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454305542,90070.00
02/01/2016 00:45,2,0.000,ALERT,213.29,304.18,59.991,1454305503,"201051344000458","219011344069620",0.00,2.50,0,302.07,306.88,0.0,0.0,0.000,317091.6,317091.6,15117,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305543,90071.00
02/01/2016 00:45,2,0.000,ALERT,214.19,304.18,59.981,1454305503,"201051344000853","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,315390.8,315390.8,14814,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454305545,90072.00
02/01/2016 00:45,2,0.000,ALERT,213.29,301.77,59.954,1454305503,"201051344000685","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,321264.2,321264.2,19614,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305547,90073.00
02/01/2016 00:45,2,0.000,ALERT,212.83,301.17,59.981,1454305503,"201051344000917","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,319014.8,319014.8,19588,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305549,90074.00
02/01/2016 00:45,2,0.000,ALERT,213.06,302.07,59.938,1454305503,"201051344001145","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,322981.6,322981.6,19531,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305551,90075.00
02/01/2016 00:45,2,0.000,ALERT,213.06,301.47,59.912,1454305503,"201051344000651","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,315670.2,315670.2,19763,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305552,90076.00
02/01/2016 00:45,2,0.000,ALERT,212.38,300.87,59.996,1454305503,"274151322000088","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,573055.5,573055.5,8661,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454305554,90077.00
02/01/2016 00:45,2,0.000,ALERT,213.51,301.17,59.965,1454305503,"274151322000068","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,479449.2,479449.2,9284,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305556,90078.00
02/01/2016 00:45,2,0.000,ALERT,212.38,302.07,59.981,1454305503,"201051344001135","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,312056.6,312056.6,19757,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305558,90079.00
02/01/2016 00:45,2,0.000,ALERT,213.06,304.78,59.959,1454305503,"201051344000594","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,318015.1,318015.1,15164,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305560,90080.00
02/01/2016 00:45,2,0.000,ALERT,212.83,301.47,59.996,1454305503,"201051344001203","219011344069620",0.00,0.50,0,299.07,305.68,0.0,0.0,0.000,318619.6,318619.6,19723,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454305561,90081.00
02/01/2016 00:45,2,0.000,ALERT,212.61,301.47,59.986,1454305503,"274151322000054","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,585618.8,585618.8,8672,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305563,90082.00
02/01/2016 00:45,2,0.000,ALERT,213.74,304.18,59.944,1454305503,"201051344000867","219011344069620",0.00,1.50,0,301.47,306.58,0.0,0.0,0.000,307220.6,307220.6,15149,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305565,90083.00
02/01/2016 00:45,2,0.000,ALERT,212.83,301.47,59.938,1454305503,"201051344001093","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,317301.9,317301.9,19638,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305567,90084.00
02/01/2016 00:45,2,0.000,ALERT,213.29,304.48,59.954,1454305503,"201051344000900","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,322499.4,322499.4,14763,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305569,90085.00
02/01/2016 00:45,2,0.000,ALERT,213.74,303.58,60.007,1454305503,"201051344000648","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,315509.3,315509.3,14921,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305571,90086.00
02/01/2016 00:45,2,0.000,ALERT,213.51,304.78,59.991,1454305503,"201051344000569","219011344069620",0.00,1.00,0,302.37,307.18,0.0,0.0,0.000,324056.7,324056.7,14695,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305573,90087.00
02/01/2016 00:45,2,0.000,ALERT,213.29,304.18,59.970,1454305503,"201051344000983","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,317105.5,317105.5,14999,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305574,90088.00
02/01/2016 00:45,2,0.000,ALERT,213.51,304.18,59.965,1454305503,"201051344001158","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,312103.9,312103.9,15175,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454305576,90089.00
02/01/2016 00:45,2,0.000,ALERT,213.96,304.78,59.975,1454305503,"201051344000576","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,316990.3,316990.3,14792,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454305578,90090.00
02/01/2016 00:45,2,0.000,ALERT,212.61,299.97,59.986,1454305503,"274151322000087","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,560620.0,560620.0,8706,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454305580,90091.00
02/01/2016 01:00,2,0.000,ALERT,213.96,304.18,60.002,1454306403,"201051344000645","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,316253.6,316253.6,14884,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306405,90092.00
02/01/2016 01:00,2,0.000,ALERT,212.83,301.17,59.944,1454306403,"274151322000085","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,588203.7,588203.7,8702,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306407,90093.00
02/01/2016 01:00,2,0.000,ALERT,214.19,303.58,59.986,1454306403,"201051344000633","219011344069620",0.00,0.50,0,299.37,305.68,0.0,0.0,0.000,307958.0,307958.0,15182,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306409,90094.00
02/01/2016 01:00,2,0.000,ALERT,213.74,304.48,60.002,1454306403,"201051344000469","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,309465.4,309465.4,15131,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306411,90095.00
02/01/2016 01:00,2,0.000,ALERT,212.38,302.07,59.975,1454306403,"201051344000646","219011344069620",0.00,0.50,0,298.17,303.88,0.0,0.0,0.000,313718.0,313718.0,19763,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306413,90096.00
02/01/2016 01:00,2,0.000,ALERT,212.61,302.37,59.996,1454306403,"274151322000052","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,595784.8,595784.8,8896,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306415,90097.00
02/01/2016 01:00,2,0.000,ALERT,212.83,302.07,59.996,1454306403,"201051344000585","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,318682.5,318682.5,19755,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306416,90098.00
02/01/2016 01:00,2,0.000,ALERT,212.61,302.37,59.970,1454306403,"201051344001230","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,318035.1,318035.1,19605,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306418,90099.00
02/01/2016 01:00,2,0.000,ALERT,213.29,302.98,59.991,1454306403,"201051344000582","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,311860.6,311860.6,19725,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306420,90100.00
02/01/2016 01:00,2,0.000,ALERT,212.61,302.07,59.981,1454306403,"201051344000955","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,321234.4,321234.4,19724,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454306422,90101.00
02/01/2016 01:00,2,0.000,ALERT,212.83,300.87,59.996,1454306403,"274151322000094","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,479333.9,479333.9,9128,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306424,90102.00
02/01/2016 01:00,2,0.000,ALERT,213.74,305.08,59.996,1454306403,"201051344000579","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,322610.6,322610.6,15146,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306426,90103.00
02/01/2016 01:00,2,0.000,ALERT,212.61,302.37,59.944,1454306403,"201051344000890","219011344069620",0.00,1.00,0,299.07,305.08,0.0,0.0,0.000,319453.9,319453.9,19671,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306427,90104.00
02/01/2016 01:00,2,0.000,ALERT,212.83,302.07,59.949,1454306403,"201051344000438","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,321196.8,321196.8,19735,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306429,90105.00
02/01/2016 01:00,2,0.000,ALERT,213.06,301.47,59.965,1454306403,"201051344000417","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,315256.1,315256.1,19837,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306431,90106.00
02/01/2016 01:00,2,0.000,ALERT,213.06,302.07,59.991,1454306403,"274151322000083","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,590124.6,590124.6,8887,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454306433,90107.00
02/01/2016 01:00,2,0.000,ALERT,213.51,301.77,59.949,1454306403,"274151322000076","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,626866.4,626866.4,8939,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306435,90108.00
02/01/2016 01:00,2,0.000,ALERT,213.51,304.78,59.996,1454306403,"201051344000868","219011344069620",0.00,1.00,0,301.77,306.88,0.0,0.0,0.000,307794.8,307794.8,14917,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306436,90109.00
02/01/2016 01:00,2,0.000,ALERT,212.83,302.37,59.991,1454306403,"274151322000095","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,620486.6,620486.6,8777,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306438,90110.00
02/01/2016 01:00,2,0.000,ALERT,213.29,303.58,59.954,1454306403,"201051344000988","219011344069620",0.00,1.00,0,298.77,305.68,0.0,0.0,0.000,306897.5,306897.5,15158,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454306440,90111.00
02/01/2016 01:00,2,0.000,ALERT,212.61,301.17,59.970,1454306403,"201051344001025","219011344069620",0.00,0.00,0,297.87,304.48,0.0,0.0,0.000,319289.4,319289.4,19734,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306442,90112.00
02/01/2016 01:00,2,0.000,ALERT,213.29,304.18,59.949,1454306403,"201051344000458","219011344069620",0.00,2.00,0,301.47,306.88,0.0,0.0,0.000,317091.6,317091.6,15119,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454306443,90113.00
02/01/2016 01:00,2,0.000,ALERT,213.96,303.88,59.949,1454306403,"201051344000853","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,315390.8,315390.8,14816,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454306445,90114.00
02/01/2016 01:00,2,0.000,ALERT,213.06,301.77,59.991,1454306403,"201051344000685","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,321264.2,321264.2,19616,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454306447,90115.00
02/01/2016 01:00,2,0.000,ALERT,212.83,301.47,59.986,1454306403,"201051344000917","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,319014.8,319014.8,19590,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306449,90116.00
02/01/2016 01:00,2,0.000,ALERT,212.83,302.07,59.928,1454306403,"201051344001145","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,322981.6,322981.6,19533,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306451,90117.00
02/01/2016 01:00,2,0.000,ALERT,212.83,301.17,60.007,1454306403,"201051344000651","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,315670.2,315670.2,19765,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306453,90118.00
02/01/2016 01:00,2,0.000,ALERT,212.61,300.57,60.002,1454306403,"274151322000088","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,573055.5,573055.5,8663,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454306455,90119.00
02/01/2016 01:00,2,0.000,ALERT,213.51,300.57,59.949,1454306403,"274151322000068","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,479449.2,479449.2,9286,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306456,90120.00
02/01/2016 01:00,2,0.000,ALERT,212.38,302.07,59.922,1454306403,"201051344001135","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,312056.6,312056.6,19759,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306458,90121.00
02/01/2016 01:00,2,0.000,ALERT,213.06,304.48,59.986,1454306403,"201051344000594","219011344069620",0.00,0.50,0,300.87,306.28,0.0,0.0,0.000,318015.1,318015.1,15166,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454306460,90122.00
02/01/2016 01:00,2,0.000,ALERT,212.83,301.47,59.970,1454306403,"201051344001203","219011344069620",0.00,0.50,0,298.47,305.38,0.0,0.0,0.000,318619.6,318619.6,19725,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306462,90123.00
02/01/2016 01:00,2,0.000,ALERT,212.61,301.17,59.975,1454306403,"274151322000054","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,585618.8,585618.8,8674,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306463,90124.00
02/01/2016 01:00,2,0.000,ALERT,213.74,303.58,60.012,1454306403,"201051344000867","219011344069620",0.00,2.00,0,300.27,306.28,0.0,0.0,0.000,307220.6,307220.6,15151,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306465,90125.00
02/01/2016 01:00,2,0.000,ALERT,212.83,302.07,60.018,1454306403,"201051344001093","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,317301.9,317301.9,19640,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454306467,90126.00
02/01/2016 01:00,2,0.000,ALERT,213.29,303.88,59.965,1454306403,"201051344000900","219011344069620",0.00,0.50,0,300.57,305.98,0.0,0.0,0.000,322499.4,322499.4,14765,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306469,90127.00
02/01/2016 01:00,2,0.000,ALERT,213.51,303.28,59.959,1454306403,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,315509.3,315509.3,14923,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306471,90128.00
02/01/2016 01:00,2,0.000,ALERT,213.51,304.48,59.996,1454306403,"201051344000569","219011344069620",0.00,0.50,0,301.77,306.88,0.0,0.0,0.000,324056.7,324056.7,14697,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306473,90129.00
02/01/2016 01:00,2,0.000,ALERT,213.51,304.18,60.012,1454306403,"201051344000983","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,317105.5,317105.5,15001,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454306475,90130.00
02/01/2016 01:00,2,0.000,ALERT,213.51,303.88,60.034,1454306403,"201051344001158","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,312103.9,312103.9,15177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306476,90131.00
02/01/2016 01:00,2,0.000,ALERT,213.74,304.48,60.023,1454306403,"201051344000576","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,316990.3,316990.3,14794,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454306478,90132.00
02/01/2016 01:00,2,0.000,ALERT,212.61,299.97,59.949,1454306403,"274151322000087","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,560620.0,560620.0,8708,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454306480,90133.00
02/01/2016 01:15,2,0.000,ALERT,213.51,304.18,59.991,1454307303,"201051344000645","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,316253.6,316253.6,14886,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307305,90134.00
02/01/2016 01:15,2,0.000,ALERT,212.38,300.87,59.986,1454307303,"274151322000085","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,588203.7,588203.7,8704,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307307,90135.00
02/01/2016 01:15,2,0.000,ALERT,213.74,303.88,59.970,1454307303,"201051344000633","219011344069620",0.00,0.50,0,300.27,305.68,0.0,0.0,0.000,307958.0,307958.0,15184,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307309,90136.00
02/01/2016 01:15,2,0.000,ALERT,213.06,303.88,59.986,1454307303,"201051344000469","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,309465.4,309465.4,15133,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307310,90137.00
02/01/2016 01:15,2,0.000,ALERT,211.93,301.17,59.981,1454307303,"201051344000646","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,313718.0,313718.0,19765,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307312,90138.00
02/01/2016 01:15,2,0.000,ALERT,211.93,300.57,59.975,1454307303,"274151322000052","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,595784.8,595784.8,8898,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307314,90139.00
02/01/2016 01:15,2,0.000,ALERT,212.38,301.47,59.981,1454307303,"201051344000585","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,318682.5,318682.5,19757,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307316,90140.00
02/01/2016 01:15,2,0.000,ALERT,212.38,301.77,59.975,1454307303,"201051344001230","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,318035.1,318035.1,19607,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307318,90141.00
02/01/2016 01:15,2,0.000,ALERT,213.06,302.37,59.991,1454307303,"201051344000582","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,311860.6,311860.6,19727,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454307320,90142.00
02/01/2016 01:15,2,0.000,ALERT,212.16,301.47,59.975,1454307303,"201051344000955","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,321234.4,321234.4,19726,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454307322,90143.00
02/01/2016 01:15,2,0.000,ALERT,212.38,300.27,59.975,1454307303,"274151322000094","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,479333.9,479333.9,9130,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307323,90144.00
02/01/2016 01:15,2,0.000,ALERT,213.06,304.78,59.975,1454307303,"201051344000579","219011344069620",0.00,1.00,0,302.68,306.88,0.0,0.0,0.000,322610.6,322610.6,15148,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307326,90145.00
02/01/2016 01:15,2,0.000,ALERT,212.38,301.77,59.981,1454307303,"201051344000890","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,319453.9,319453.9,19673,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454307327,90146.00
02/01/2016 01:15,2,0.000,ALERT,212.38,301.17,59.959,1454307303,"201051344000438","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,321196.8,321196.8,19737,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307329,90147.00
02/01/2016 01:15,2,0.000,ALERT,212.61,300.57,59.970,1454307303,"201051344000417","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,315256.1,315256.1,19839,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307331,90148.00
02/01/2016 01:15,2,0.000,ALERT,212.38,301.17,59.965,1454307303,"274151322000083","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,590124.6,590124.6,8889,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454307333,90149.00
02/01/2016 01:15,2,0.000,ALERT,212.83,301.17,59.949,1454307303,"274151322000076","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,626866.4,626866.4,8941,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307334,90150.00
02/01/2016 01:15,2,0.000,ALERT,213.06,305.08,59.981,1454307303,"201051344000868","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,307794.8,307794.8,14919,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307336,90151.00
02/01/2016 01:15,2,0.000,ALERT,212.38,302.07,59.965,1454307303,"274151322000095","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,620486.6,620486.6,8779,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307338,90152.00
02/01/2016 01:15,2,0.000,ALERT,212.83,304.18,59.944,1454307303,"201051344000988","219011344069620",0.00,1.00,0,299.67,305.68,0.0,0.0,0.000,306897.5,306897.5,15160,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307340,90153.00
02/01/2016 01:15,2,0.000,ALERT,212.38,300.87,60.012,1454307303,"201051344001025","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,319289.4,319289.4,19736,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307342,90154.00
02/01/2016 01:15,2,0.000,ALERT,213.06,304.48,59.970,1454307303,"201051344000458","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,317091.6,317091.6,15121,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307344,90155.00
02/01/2016 01:15,2,0.000,ALERT,213.51,304.18,59.970,1454307303,"201051344000853","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,315390.8,315390.8,14818,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307346,90156.00
02/01/2016 01:15,2,0.000,ALERT,212.83,301.77,59.975,1454307303,"201051344000685","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,321264.2,321264.2,19618,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307347,90157.00
02/01/2016 01:15,2,0.000,ALERT,212.61,300.87,59.954,1454307303,"201051344000917","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,319014.8,319014.8,19592,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307349,90158.00
02/01/2016 01:15,2,0.000,ALERT,212.61,301.77,59.986,1454307303,"201051344001145","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,322981.6,322981.6,19535,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307351,90159.00
02/01/2016 01:15,2,0.000,ALERT,212.61,300.87,59.981,1454307303,"201051344000651","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,315670.2,315670.2,19767,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307353,90160.00
02/01/2016 01:15,2,0.000,ALERT,211.93,300.27,59.965,1454307303,"274151322000088","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,573055.5,573055.5,8665,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307355,90161.00
02/01/2016 01:15,2,0.000,ALERT,213.06,299.97,59.975,1454307303,"274151322000068","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,479449.2,479449.2,9288,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307357,90162.00
02/01/2016 01:15,2,0.000,ALERT,211.93,301.17,59.965,1454307303,"201051344001135","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,312056.6,312056.6,19761,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307358,90163.00
02/01/2016 01:15,2,0.000,ALERT,212.83,305.08,59.970,1454307303,"201051344000594","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,318015.1,318015.1,15168,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307360,90164.00
02/01/2016 01:15,2,0.000,ALERT,212.61,301.17,59.959,1454307303,"201051344001203","219011344069620",0.00,0.00,0,299.37,305.68,0.0,0.0,0.000,318619.6,318619.6,19727,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307362,90165.00
02/01/2016 01:15,2,0.000,ALERT,211.93,301.17,59.938,1454307303,"274151322000054","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,585618.8,585618.8,8676,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307364,90166.00
02/01/2016 01:15,2,0.000,ALERT,213.29,303.88,59.965,1454307303,"201051344000867","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,307220.6,307220.6,15153,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307366,90167.00
02/01/2016 01:15,2,0.000,ALERT,212.38,301.17,59.949,1454307303,"201051344001093","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,317301.9,317301.9,19642,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307367,90168.00
02/01/2016 01:15,2,0.000,ALERT,213.06,304.18,59.949,1454307303,"201051344000900","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,322499.4,322499.4,14767,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307369,90169.00
02/01/2016 01:15,2,0.000,ALERT,213.29,303.88,59.959,1454307303,"201051344000648","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,315509.3,315509.3,14925,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307371,90170.00
02/01/2016 01:15,2,0.000,ALERT,213.29,304.78,59.959,1454307303,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,324056.7,324056.7,14699,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307373,90171.00
02/01/2016 01:15,2,0.000,ALERT,213.06,304.18,59.933,1454307303,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,317105.5,317105.5,15003,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307375,90172.00
02/01/2016 01:15,2,0.000,ALERT,213.29,304.18,59.959,1454307303,"201051344001158","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,312103.9,312103.9,15179,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307377,90173.00
02/01/2016 01:15,2,0.000,ALERT,213.51,304.48,59.954,1454307303,"201051344000576","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,316990.3,316990.3,14796,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307378,90174.00
02/01/2016 01:15,2,0.000,ALERT,212.38,299.67,59.928,1454307303,"274151322000087","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,560620.0,560620.0,8710,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454307380,90175.00
02/01/2016 01:30,2,0.000,ALERT,213.29,303.58,59.986,1454308204,"201051344000645","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,316253.6,316253.6,14888,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308206,90176.00
02/01/2016 01:30,2,0.000,ALERT,212.38,300.87,59.986,1454308204,"274151322000085","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,588203.7,588203.7,8706,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454308208,90177.00
02/01/2016 01:30,2,0.000,ALERT,213.51,303.28,59.965,1454308204,"201051344000633","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,307958.0,307958.0,15186,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454308209,90178.00
02/01/2016 01:30,2,0.000,ALERT,212.83,303.58,59.991,1454308204,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,309465.4,309465.4,15135,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454308211,90179.00
02/01/2016 01:30,2,0.000,ALERT,211.93,300.87,60.002,1454308204,"201051344000646","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,313718.0,313718.0,19767,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308213,90180.00
02/01/2016 01:30,2,0.000,ALERT,211.93,301.17,59.981,1454308204,"274151322000052","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,595784.8,595784.8,8900,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454308215,90181.00
02/01/2016 01:30,2,0.000,ALERT,212.38,301.17,59.996,1454308204,"201051344000585","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,318682.5,318682.5,19759,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454308217,90182.00
02/01/2016 01:30,2,0.000,ALERT,212.16,301.47,59.981,1454308204,"201051344001230","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,318035.1,318035.1,19609,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308218,90183.00
02/01/2016 01:30,2,0.000,ALERT,212.83,302.07,59.981,1454308204,"201051344000582","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,311860.6,311860.6,19729,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308220,90184.00
02/01/2016 01:30,2,0.000,ALERT,211.93,300.87,59.975,1454308204,"201051344000955","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,321234.4,321234.4,19728,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454308222,90185.00
02/01/2016 01:30,2,0.000,ALERT,211.93,299.67,59.959,1454308204,"274151322000094","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,479333.9,479333.9,9132,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454308224,90186.00
02/01/2016 01:30,2,0.000,ALERT,212.83,303.88,59.975,1454308204,"201051344000579","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,322610.6,322610.6,15150,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308226,90187.00
02/01/2016 01:30,2,0.000,ALERT,212.16,301.17,59.938,1454308204,"201051344000890","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,319453.9,319453.9,19675,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454308228,90188.00
02/01/2016 01:30,2,0.000,ALERT,212.38,300.87,59.975,1454308204,"201051344000438","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,321196.8,321196.8,19739,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308229,90189.00
02/01/2016 01:30,2,0.000,ALERT,212.38,300.27,59.975,1454308204,"201051344000417","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,315256.1,315256.1,19841,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308231,90190.00
02/01/2016 01:30,2,0.000,ALERT,212.16,301.17,59.933,1454308204,"274151322000083","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,590124.6,590124.6,8891,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308233,90191.00
02/01/2016 01:30,2,0.000,ALERT,212.83,300.57,59.959,1454308204,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,626866.4,626866.4,8943,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308235,90192.00
02/01/2016 01:30,2,0.000,ALERT,212.61,303.88,59.970,1454308204,"201051344000868","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,307794.8,307794.8,14921,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308237,90193.00
02/01/2016 01:30,2,0.000,ALERT,212.16,301.47,59.959,1454308204,"274151322000095","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,620486.6,620486.6,8781,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308239,90194.00
02/01/2016 01:30,2,0.000,ALERT,212.38,302.98,59.970,1454308204,"201051344000988","219011344069620",0.00,1.00,0,298.47,305.68,0.0,0.0,0.000,306897.5,306897.5,15162,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308240,90195.00
02/01/2016 01:30,2,0.000,ALERT,212.16,300.27,59.970,1454308204,"201051344001025","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,319289.4,319289.4,19738,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308242,90196.00
02/01/2016 01:30,2,0.000,ALERT,212.61,303.58,59.965,1454308204,"201051344000458","219011344069620",0.00,2.00,0,301.47,306.58,0.0,0.0,0.000,317091.6,317091.6,15123,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308244,90197.00
02/01/2016 01:30,2,0.000,ALERT,213.29,303.28,59.949,1454308204,"201051344000853","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,315390.8,315390.8,14820,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308246,90198.00
02/01/2016 01:30,2,0.000,ALERT,212.83,301.17,59.959,1454308204,"201051344000685","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,321264.2,321264.2,19620,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454308248,90199.00
02/01/2016 01:30,2,0.000,ALERT,212.38,300.57,59.959,1454308204,"201051344000917","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,319014.8,319014.8,19594,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454308249,90200.00
02/01/2016 01:30,2,0.000,ALERT,212.38,301.17,59.922,1454308204,"201051344001145","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,322981.6,322981.6,19537,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308251,90201.00
02/01/2016 01:30,2,0.000,ALERT,212.38,300.27,59.975,1454308204,"201051344000651","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,315670.2,315670.2,19769,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454308253,90202.00
02/01/2016 01:30,2,0.000,ALERT,211.70,300.87,59.970,1454308204,"274151322000088","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,573055.5,573055.5,8667,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308255,90203.00
02/01/2016 01:30,2,0.000,ALERT,212.83,299.97,59.975,1454308204,"274151322000068","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,479449.2,479449.2,9290,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308257,90204.00
02/01/2016 01:30,2,0.000,ALERT,211.93,301.17,59.981,1454308204,"201051344001135","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,312056.6,312056.6,19763,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454308258,90205.00
02/01/2016 01:30,2,0.000,ALERT,212.38,303.88,59.959,1454308204,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,318015.1,318015.1,15170,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454308260,90206.00
02/01/2016 01:30,2,0.000,ALERT,212.38,300.87,59.975,1454308204,"201051344001203","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,318619.6,318619.6,19729,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308262,90207.00
02/01/2016 01:30,2,0.000,ALERT,212.16,301.77,59.975,1454308204,"274151322000054","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,585618.8,585618.8,8678,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308264,90208.00
02/01/2016 01:30,2,0.000,ALERT,213.06,303.28,59.970,1454308204,"201051344000867","219011344069620",0.00,1.50,0,300.87,306.28,0.0,0.0,0.000,307220.6,307220.6,15155,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454308265,90209.00
02/01/2016 01:30,2,0.000,ALERT,212.16,300.87,59.981,1454308204,"201051344001093","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,317301.9,317301.9,19644,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308267,90210.00
02/01/2016 01:30,2,0.000,ALERT,212.83,303.88,59.975,1454308204,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,322499.4,322499.4,14769,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308269,90211.00
02/01/2016 01:30,2,0.000,ALERT,212.83,302.68,59.991,1454308204,"201051344000648","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,315509.3,315509.3,14927,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308271,90212.00
02/01/2016 01:30,2,0.000,ALERT,212.83,304.18,59.949,1454308204,"201051344000569","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,324056.7,324056.7,14701,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308273,90213.00
02/01/2016 01:30,2,0.000,ALERT,212.83,303.88,59.965,1454308204,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,317105.5,317105.5,15005,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308275,90214.00
02/01/2016 01:30,2,0.000,ALERT,212.83,303.58,59.986,1454308204,"201051344001158","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,312103.9,312103.9,15181,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308277,90215.00
