ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 01:30,2,0.000,ALERT,213.29,304.18,60.023,1454308204,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,316990.3,316990.3,14798,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308278,90216.00
02/01/2016 01:30,2,0.000,ALERT,211.93,299.37,59.938,1454308204,"274151322000087","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,560620.0,560620.0,8712,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454308280,90217.00
02/01/2016 01:45,2,0.000,ALERT,213.06,303.28,59.991,1454309104,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,316253.6,316253.6,14890,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309106,90218.00
02/01/2016 01:45,2,0.000,ALERT,212.16,299.67,59.965,1454309104,"274151322000085","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,588203.7,588203.7,8708,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454309107,90219.00
02/01/2016 01:45,2,0.000,ALERT,213.29,303.28,59.975,1454309104,"201051344000633","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,307958.0,307958.0,15188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309109,90220.00
02/01/2016 01:45,2,0.000,ALERT,212.61,302.98,59.991,1454309104,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,309465.4,309465.4,15137,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454309111,90221.00
02/01/2016 01:45,2,0.000,ALERT,211.93,300.87,59.991,1454309104,"201051344000646","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,313718.0,313718.0,19769,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454309113,90222.00
02/01/2016 01:45,2,0.000,ALERT,211.70,300.57,59.928,1454309104,"274151322000052","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,595784.8,595784.8,8902,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309115,90223.00
02/01/2016 01:45,2,0.000,ALERT,212.16,300.87,59.970,1454309104,"201051344000585","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,318682.5,318682.5,19761,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309117,90224.00
02/01/2016 01:45,2,0.000,ALERT,211.93,301.17,59.981,1454309104,"201051344001230","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,318035.1,318035.1,19611,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309118,90225.00
02/01/2016 01:45,2,0.000,ALERT,212.61,301.77,59.975,1454309104,"201051344000582","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,311860.6,311860.6,19731,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309120,90226.00
02/01/2016 01:45,2,0.000,ALERT,211.48,300.57,59.975,1454309104,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,321234.4,321234.4,19730,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309122,90227.00
02/01/2016 01:45,2,0.000,ALERT,212.16,299.97,59.970,1454309104,"274151322000094","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,479333.9,479333.9,9134,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309124,90228.00
02/01/2016 01:45,2,0.000,ALERT,212.83,304.48,59.981,1454309104,"201051344000579","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,322610.6,322610.6,15152,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309126,90229.00
02/01/2016 01:45,2,0.000,ALERT,211.93,301.17,59.970,1454309104,"201051344000890","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,319453.9,319453.9,19677,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309128,90230.00
02/01/2016 01:45,2,0.000,ALERT,212.16,300.87,59.975,1454309104,"201051344000438","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,321196.8,321196.8,19741,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309130,90231.00
02/01/2016 01:45,2,0.000,ALERT,212.16,300.27,59.986,1454309104,"201051344000417","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,315256.1,315256.1,19843,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309131,90232.00
02/01/2016 01:45,2,0.000,ALERT,212.16,300.87,59.991,1454309104,"274151322000083","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,590124.6,590124.6,8893,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309133,90233.00
02/01/2016 01:45,2,0.000,ALERT,212.61,300.57,59.933,1454309104,"274151322000076","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,626866.4,626866.4,8945,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309135,90234.00
02/01/2016 01:45,2,0.000,ALERT,212.61,304.18,59.981,1454309104,"201051344000868","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,307794.8,307794.8,14923,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309137,90235.00
02/01/2016 01:45,2,0.000,ALERT,211.93,301.47,59.970,1454309104,"274151322000095","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,620486.6,620486.6,8783,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309139,90236.00
02/01/2016 01:45,2,0.000,ALERT,212.61,303.28,59.970,1454309104,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,306897.5,306897.5,15164,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309140,90237.00
02/01/2016 01:45,2,0.000,ALERT,211.93,299.97,59.986,1454309104,"201051344001025","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,319289.4,319289.4,19740,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454309142,90238.00
02/01/2016 01:45,2,0.000,ALERT,212.61,303.88,59.949,1454309104,"201051344000458","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,317091.6,317091.6,15125,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309144,90239.00
02/01/2016 01:45,2,0.000,ALERT,213.06,302.98,59.986,1454309104,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,315390.8,315390.8,14822,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309146,90240.00
02/01/2016 01:45,2,0.000,ALERT,212.38,300.87,59.975,1454309104,"201051344000685","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,321264.2,321264.2,19622,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309148,90241.00
02/01/2016 01:45,2,0.000,ALERT,212.38,300.57,59.975,1454309104,"201051344000917","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,319014.8,319014.8,19596,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309149,90242.00
02/01/2016 01:45,2,0.000,ALERT,212.38,300.87,59.981,1454309104,"201051344001145","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,322981.6,322981.6,19539,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309151,90243.00
02/01/2016 01:45,2,0.000,ALERT,211.93,299.97,59.981,1454309104,"201051344000651","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,315670.2,315670.2,19771,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454309153,90244.00
02/01/2016 01:45,2,0.000,ALERT,211.70,299.97,59.981,1454309104,"274151322000088","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,573055.5,573055.5,8669,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309155,90245.00
02/01/2016 01:45,2,0.000,ALERT,212.61,299.67,59.975,1454309104,"274151322000068","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,479449.2,479449.2,9292,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309157,90246.00
02/01/2016 01:45,2,0.000,ALERT,211.70,300.87,60.018,1454309104,"201051344001135","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,312056.6,312056.6,19765,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454309158,90247.00
02/01/2016 01:45,2,0.000,ALERT,212.61,304.48,59.991,1454309104,"201051344000594","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,318015.1,318015.1,15172,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309160,90248.00
02/01/2016 01:45,2,0.000,ALERT,211.93,300.27,59.975,1454309104,"201051344001203","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,318619.6,318619.6,19731,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309162,90249.00
02/01/2016 01:45,2,0.000,ALERT,211.93,300.87,59.981,1454309104,"274151322000054","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,585618.8,585618.8,8680,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309164,90250.00
02/01/2016 01:45,2,0.000,ALERT,213.06,303.28,60.023,1454309104,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,307220.6,307220.6,15157,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309165,90251.00
02/01/2016 01:45,2,0.000,ALERT,212.16,300.87,59.981,1454309104,"201051344001093","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,317301.9,317301.9,19646,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309167,90252.00
02/01/2016 01:45,2,0.000,ALERT,212.61,303.58,59.986,1454309104,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,322499.4,322499.4,14771,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454309169,90253.00
02/01/2016 01:45,2,0.000,ALERT,213.06,302.98,59.981,1454309104,"201051344000648","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,315509.3,315509.3,14929,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309171,90254.00
02/01/2016 01:45,2,0.000,ALERT,212.83,304.48,59.975,1454309104,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,324056.7,324056.7,14703,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309173,90255.00
02/01/2016 01:45,2,0.000,ALERT,212.83,303.88,59.986,1454309104,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,317105.5,317105.5,15007,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454309175,90256.00
02/01/2016 01:45,2,0.000,ALERT,213.06,303.88,59.986,1454309104,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,312103.9,312103.9,15183,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309177,90257.00
02/01/2016 01:45,2,0.000,ALERT,213.51,304.48,59.986,1454309104,"201051344000576","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,316990.3,316990.3,14800,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309178,90258.00
02/01/2016 01:45,2,0.000,ALERT,212.16,299.37,59.975,1454309104,"274151322000087","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,560620.0,560620.0,8714,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454309180,90259.00
02/01/2016 02:00,2,0.000,ALERT,213.06,302.98,59.981,1454310003,"201051344000645","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,316253.6,316253.6,14892,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310005,90260.00
02/01/2016 02:00,2,0.000,ALERT,212.16,300.27,59.975,1454310003,"274151322000085","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,588203.7,588203.7,8710,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310007,90261.00
02/01/2016 02:00,2,0.000,ALERT,213.29,302.68,59.981,1454310003,"201051344000633","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,307958.0,307958.0,15190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310008,90262.00
02/01/2016 02:00,2,0.000,ALERT,212.61,302.98,59.959,1454310003,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,309465.4,309465.4,15139,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310010,90263.00
02/01/2016 02:00,2,0.000,ALERT,212.16,300.87,59.981,1454310003,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,313718.0,313718.0,19771,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310012,90264.00
02/01/2016 02:00,2,0.000,ALERT,211.70,300.87,59.975,1454310003,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,595784.8,595784.8,8904,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310014,90265.00
02/01/2016 02:00,2,0.000,ALERT,212.61,301.47,59.991,1454310003,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,318682.5,318682.5,19763,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454310016,90266.00
02/01/2016 02:00,2,0.000,ALERT,212.16,301.17,59.975,1454310003,"201051344001230","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,318035.1,318035.1,19613,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310018,90267.00
02/01/2016 02:00,2,0.000,ALERT,212.83,301.77,59.970,1454310003,"201051344000582","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,311860.6,311860.6,19733,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310019,90268.00
02/01/2016 02:00,2,0.000,ALERT,211.70,300.87,59.986,1454310003,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,321234.4,321234.4,19732,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310021,90269.00
02/01/2016 02:00,2,0.000,ALERT,211.93,299.67,59.975,1454310003,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,479333.9,479333.9,9136,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310023,90270.00
02/01/2016 02:00,2,0.000,ALERT,212.38,303.28,59.944,1454310003,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,322610.6,322610.6,15154,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310025,90271.00
02/01/2016 02:00,2,0.000,ALERT,212.16,301.17,59.986,1454310003,"201051344000890","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,319453.9,319453.9,19679,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310027,90272.00
02/01/2016 02:00,2,0.000,ALERT,212.16,300.87,59.933,1454310003,"201051344000438","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,321196.8,321196.8,19743,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310029,90273.00
02/01/2016 02:00,2,0.000,ALERT,212.38,300.27,59.975,1454310003,"201051344000417","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,315256.1,315256.1,19845,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310030,90274.00
02/01/2016 02:00,2,0.000,ALERT,211.93,300.57,59.965,1454310003,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,590124.6,590124.6,8895,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454310032,90275.00
02/01/2016 02:00,2,0.000,ALERT,212.38,300.27,59.928,1454310003,"274151322000076","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,626866.4,626866.4,8947,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310034,90276.00
02/01/2016 02:00,2,0.000,ALERT,212.61,303.58,59.981,1454310003,"201051344000868","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,307794.8,307794.8,14925,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310036,90277.00
02/01/2016 02:00,2,0.000,ALERT,212.16,301.77,59.965,1454310003,"274151322000095","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,620486.6,620486.6,8785,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310038,90278.00
02/01/2016 02:00,2,0.000,ALERT,212.38,302.98,59.922,1454310003,"201051344000988","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,306897.5,306897.5,15166,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310039,90279.00
02/01/2016 02:00,2,0.000,ALERT,211.70,299.67,59.986,1454310003,"201051344001025","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,319289.4,319289.4,19742,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454310041,90280.00
02/01/2016 02:00,2,0.000,ALERT,212.61,303.28,59.938,1454310003,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,317091.6,317091.6,15127,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310043,90281.00
02/01/2016 02:00,2,0.000,ALERT,213.06,302.68,59.959,1454310003,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,315390.8,315390.8,14824,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310045,90282.00
02/01/2016 02:00,2,0.000,ALERT,212.61,300.87,59.917,1454310003,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,321264.2,321264.2,19624,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454310047,90283.00
02/01/2016 02:00,2,0.000,ALERT,212.38,300.57,59.965,1454310003,"201051344000917","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,319014.8,319014.8,19598,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310048,90284.00
02/01/2016 02:00,2,0.000,ALERT,212.38,301.17,59.965,1454310003,"201051344001145","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,322981.6,322981.6,19541,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310050,90285.00
02/01/2016 02:00,2,0.000,ALERT,212.38,299.97,59.965,1454310003,"201051344000651","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,315670.2,315670.2,19773,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454310052,90286.00
02/01/2016 02:00,2,0.000,ALERT,211.48,300.27,59.959,1454310003,"274151322000088","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,573055.5,573055.5,8671,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310054,90287.00
02/01/2016 02:00,2,0.000,ALERT,212.61,299.67,59.959,1454310003,"274151322000068","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,479449.2,479449.2,9294,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310056,90288.00
02/01/2016 02:00,2,0.000,ALERT,211.93,301.17,59.959,1454310003,"201051344001135","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,312056.6,312056.6,19767,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310058,90289.00
02/01/2016 02:00,2,0.000,ALERT,212.16,303.28,59.965,1454310003,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,318015.1,318015.1,15174,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310060,90290.00
02/01/2016 02:00,2,0.000,ALERT,212.38,300.87,59.970,1454310003,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,318619.6,318619.6,19733,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310062,90291.00
02/01/2016 02:00,2,0.000,ALERT,211.70,300.57,59.965,1454310003,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,585618.8,585618.8,8682,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310063,90292.00
02/01/2016 02:00,2,0.000,ALERT,212.83,302.37,59.970,1454310003,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,307220.6,307220.6,15159,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310065,90293.00
02/01/2016 02:00,2,0.000,ALERT,212.16,300.87,59.970,1454310003,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,317301.9,317301.9,19648,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310067,90294.00
02/01/2016 02:00,2,0.000,ALERT,212.38,302.68,59.970,1454310003,"201051344000900","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,322499.4,322499.4,14773,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310069,90295.00
02/01/2016 02:00,2,0.000,ALERT,212.83,302.37,59.965,1454310003,"201051344000648","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,315509.3,315509.3,14931,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310071,90296.00
02/01/2016 02:00,2,0.000,ALERT,212.83,303.88,59.965,1454310003,"201051344000569","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,324056.7,324056.7,14705,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310073,90297.00
02/01/2016 02:00,2,0.000,ALERT,212.61,302.98,59.965,1454310003,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,317105.5,317105.5,15009,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310075,90298.00
02/01/2016 02:00,2,0.000,ALERT,212.83,303.28,59.965,1454310003,"201051344001158","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,312103.9,312103.9,15185,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310077,90299.00
02/01/2016 02:00,2,0.000,ALERT,213.29,303.58,59.970,1454310003,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,316990.3,316990.3,14802,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310078,90300.00
02/01/2016 02:00,2,0.000,ALERT,211.93,299.07,59.959,1454310003,"274151322000087","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,560620.0,560620.0,8716,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310080,90301.00
02/01/2016 02:15,2,0.000,ALERT,213.06,303.28,59.970,1454310903,"201051344000645","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,316253.6,316253.6,14894,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454310905,90302.00
02/01/2016 02:15,2,0.000,ALERT,212.16,300.27,60.012,1454310903,"274151322000085","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,588203.7,588203.7,8712,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310907,90303.00
02/01/2016 02:15,2,0.000,ALERT,213.29,302.98,59.970,1454310903,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,307958.0,307958.0,15192,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310908,90304.00
02/01/2016 02:15,2,0.000,ALERT,212.61,303.28,59.928,1454310903,"201051344000469","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,309465.4,309465.4,15141,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310910,90305.00
02/01/2016 02:15,2,0.000,ALERT,211.93,300.57,59.970,1454310903,"201051344000646","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,313718.0,313718.0,19773,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454310912,90306.00
02/01/2016 02:15,2,0.000,ALERT,211.70,300.27,59.991,1454310903,"274151322000052","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,595784.8,595784.8,8906,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310914,90307.00
02/01/2016 02:15,2,0.000,ALERT,212.16,300.27,59.965,1454310903,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,318682.5,318682.5,19765,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310916,90308.00
02/01/2016 02:15,2,0.000,ALERT,211.93,300.57,59.970,1454310903,"201051344001230","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,318035.1,318035.1,19615,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310918,90309.00
02/01/2016 02:15,2,0.000,ALERT,212.61,301.47,59.970,1454310903,"201051344000582","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,311860.6,311860.6,19735,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310919,90310.00
02/01/2016 02:15,2,0.000,ALERT,211.48,299.67,59.970,1454310903,"201051344000955","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,321234.4,321234.4,19734,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310921,90311.00
02/01/2016 02:15,2,0.000,ALERT,211.93,299.67,59.965,1454310903,"274151322000094","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,479333.9,479333.9,9138,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310923,90312.00
02/01/2016 02:15,2,0.000,ALERT,212.61,303.58,59.965,1454310903,"201051344000579","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,322610.6,322610.6,15156,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310925,90313.00
02/01/2016 02:15,2,0.000,ALERT,211.93,300.57,59.970,1454310903,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,319453.9,319453.9,19681,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310927,90314.00
02/01/2016 02:15,2,0.000,ALERT,211.93,299.97,59.975,1454310903,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,321196.8,321196.8,19745,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310928,90315.00
02/01/2016 02:15,2,0.000,ALERT,212.16,299.67,59.933,1454310903,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,315256.1,315256.1,19847,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310930,90316.00
02/01/2016 02:15,2,0.000,ALERT,212.38,301.17,59.938,1454310903,"274151322000083","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,590124.6,590124.6,8897,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310932,90317.00
02/01/2016 02:15,2,0.000,ALERT,212.61,300.27,59.928,1454310903,"274151322000076","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,626866.4,626866.4,8949,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310934,90318.00
02/01/2016 02:15,2,0.000,ALERT,212.61,303.88,59.981,1454310903,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,307794.8,307794.8,14927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310936,90319.00
02/01/2016 02:15,2,0.000,ALERT,211.93,301.47,59.965,1454310903,"274151322000095","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,620486.6,620486.6,8787,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454310938,90320.00
02/01/2016 02:15,2,0.000,ALERT,212.38,302.98,60.012,1454310903,"201051344000988","219011344069620",0.00,0.00,0,298.17,304.78,0.0,0.0,0.000,306897.5,306897.5,15168,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310939,90321.00
02/01/2016 02:15,2,0.000,ALERT,211.70,299.67,59.933,1454310903,"201051344001025","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,319289.4,319289.4,19744,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454310941,90322.00
02/01/2016 02:15,2,0.000,ALERT,212.38,302.68,59.944,1454310903,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,317091.6,317091.6,15129,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310943,90323.00
02/01/2016 02:15,2,0.000,ALERT,213.29,302.98,59.975,1454310903,"201051344000853","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,315390.8,315390.8,14826,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310945,90324.00
02/01/2016 02:15,2,0.000,ALERT,212.38,300.27,59.965,1454310903,"201051344000685","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,321264.2,321264.2,19626,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310946,90325.00
02/01/2016 02:15,2,0.000,ALERT,211.93,299.37,59.975,1454310903,"201051344000917","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,319014.8,319014.8,19600,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310948,90326.00
02/01/2016 02:15,2,0.000,ALERT,212.16,299.97,59.965,1454310903,"201051344001145","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,322981.6,322981.6,19543,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310950,90327.00
02/01/2016 02:15,2,0.000,ALERT,212.16,299.67,59.965,1454310903,"201051344000651","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,315670.2,315670.2,19775,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310952,90328.00
02/01/2016 02:15,2,0.000,ALERT,211.48,299.37,59.954,1454310903,"274151322000088","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,573055.5,573055.5,8673,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310954,90329.00
02/01/2016 02:15,2,0.000,ALERT,212.61,299.67,59.944,1454310903,"274151322000068","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,479449.2,479449.2,9296,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310955,90330.00
02/01/2016 02:15,2,0.000,ALERT,211.70,299.97,59.949,1454310903,"201051344001135","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,312056.6,312056.6,19769,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310957,90331.00
02/01/2016 02:15,2,0.000,ALERT,212.16,303.28,59.933,1454310903,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,318015.1,318015.1,15176,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310959,90332.00
02/01/2016 02:15,2,0.000,ALERT,211.93,299.97,59.954,1454310903,"201051344001203","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,318619.6,318619.6,19735,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454310961,90333.00
02/01/2016 02:15,2,0.000,ALERT,211.93,299.97,59.954,1454310903,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,585618.8,585618.8,8684,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454310963,90334.00
02/01/2016 02:15,2,0.000,ALERT,212.83,302.37,59.912,1454310903,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,307220.6,307220.6,15161,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310965,90335.00
02/01/2016 02:15,2,0.000,ALERT,211.93,300.27,59.954,1454310903,"201051344001093","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,317301.9,317301.9,19650,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310966,90336.00
02/01/2016 02:15,2,0.000,ALERT,212.38,302.68,59.975,1454310903,"201051344000900","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,322499.4,322499.4,14775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310968,90337.00
02/01/2016 02:15,2,0.000,ALERT,212.83,302.37,59.959,1454310903,"201051344000648","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,315509.3,315509.3,14933,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310970,90338.00
02/01/2016 02:15,2,0.000,ALERT,212.61,303.58,59.949,1454310903,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,324056.7,324056.7,14707,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310972,90339.00
02/01/2016 02:15,2,0.000,ALERT,212.38,302.98,59.938,1454310903,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,317105.5,317105.5,15011,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454310974,90340.00
02/01/2016 02:15,2,0.000,ALERT,212.83,303.28,59.959,1454310903,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,312103.9,312103.9,15187,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454310975,90341.00
02/01/2016 02:15,2,0.000,ALERT,213.06,303.28,59.954,1454310903,"201051344000576","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,316990.3,316990.3,14804,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454310977,90342.00
02/01/2016 02:15,2,0.000,ALERT,211.93,298.77,59.944,1454310903,"274151322000087","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,560620.0,560620.0,8718,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454310979,90343.00
02/01/2016 02:30,2,0.000,ALERT,212.83,302.68,60.007,1454311803,"201051344000645","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,316253.6,316253.6,14896,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311805,90344.00
02/01/2016 02:30,2,0.000,ALERT,211.70,299.37,60.002,1454311803,"274151322000085","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,588203.7,588203.7,8714,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454311807,90345.00
02/01/2016 02:30,2,0.000,ALERT,213.06,302.07,59.954,1454311803,"201051344000633","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,307958.0,307958.0,15194,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311808,90346.00
02/01/2016 02:30,2,0.000,ALERT,212.38,302.37,59.944,1454311803,"201051344000469","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,309465.4,309465.4,15143,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311810,90347.00
02/01/2016 02:30,2,0.000,ALERT,211.70,300.57,59.965,1454311803,"201051344000646","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,313718.0,313718.0,19775,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311812,90348.00
02/01/2016 02:30,2,0.000,ALERT,211.48,300.27,59.959,1454311803,"274151322000052","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,595784.8,595784.8,8908,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311814,90349.00
02/01/2016 02:30,2,0.000,ALERT,212.16,300.57,59.959,1454311803,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,318682.5,318682.5,19767,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311816,90350.00
02/01/2016 02:30,2,0.000,ALERT,211.70,300.57,59.965,1454311803,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,318035.1,318035.1,19617,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454311817,90351.00
02/01/2016 02:30,2,0.000,ALERT,212.38,301.17,59.959,1454311803,"201051344000582","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,311860.6,311860.6,19737,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311819,90352.00
02/01/2016 02:30,2,0.000,ALERT,211.70,300.27,59.944,1454311803,"201051344000955","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,321234.4,321234.4,19736,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311821,90353.00
02/01/2016 02:30,2,0.000,ALERT,211.70,299.37,59.959,1454311803,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,479333.9,479333.9,9140,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454311823,90354.00
02/01/2016 02:30,2,0.000,ALERT,212.38,303.28,59.965,1454311803,"201051344000579","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,322610.6,322610.6,15158,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311825,90355.00
02/01/2016 02:30,2,0.000,ALERT,211.93,300.87,59.970,1454311803,"201051344000890","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,319453.9,319453.9,19683,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311826,90356.00
02/01/2016 02:30,2,0.000,ALERT,212.16,300.27,59.965,1454311803,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,321196.8,321196.8,19747,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311828,90357.00
02/01/2016 02:30,2,0.000,ALERT,212.16,299.67,59.970,1454311803,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,315256.1,315256.1,19849,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311830,90358.00
02/01/2016 02:30,2,0.000,ALERT,211.93,299.97,59.965,1454311803,"274151322000083","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,590124.6,590124.6,8899,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311832,90359.00
02/01/2016 02:30,2,0.000,ALERT,212.38,299.67,59.970,1454311803,"274151322000076","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,626866.4,626866.4,8951,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311834,90360.00
02/01/2016 02:30,2,0.000,ALERT,212.38,303.58,59.965,1454311803,"201051344000868","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,307794.8,307794.8,14929,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454311836,90361.00
