ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 02:30,2,0.000,ALERT,211.93,300.57,59.959,1454311803,"274151322000095","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,620486.6,620486.6,8789,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454311837,90362.00
02/01/2016 02:30,2,0.000,ALERT,212.16,302.37,59.975,1454311803,"201051344000988","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,306897.5,306897.5,15170,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311839,90363.00
02/01/2016 02:30,2,0.000,ALERT,211.70,299.67,59.965,1454311803,"201051344001025","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,319289.4,319289.4,19746,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454311841,90364.00
02/01/2016 02:30,2,0.000,ALERT,212.38,302.98,59.965,1454311803,"201051344000458","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,317091.6,317091.6,15131,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454311843,90365.00
02/01/2016 02:30,2,0.000,ALERT,213.06,302.68,59.933,1454311803,"201051344000853","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,315390.8,315390.8,14828,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311845,90366.00
02/01/2016 02:30,2,0.000,ALERT,212.38,299.97,59.949,1454311803,"201051344000685","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,321264.2,321264.2,19628,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454311846,90367.00
02/01/2016 02:30,2,0.000,ALERT,212.16,299.97,59.949,1454311803,"201051344000917","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,319014.8,319014.8,19602,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311848,90368.00
02/01/2016 02:30,2,0.000,ALERT,212.38,300.57,59.954,1454311803,"201051344001145","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,322981.6,322981.6,19545,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311850,90369.00
02/01/2016 02:30,2,0.000,ALERT,212.16,299.67,59.986,1454311803,"201051344000651","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,315670.2,315670.2,19777,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311852,90370.00
02/01/2016 02:30,2,0.000,ALERT,211.25,299.97,59.981,1454311803,"274151322000088","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,573055.5,573055.5,8675,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311853,90371.00
02/01/2016 02:30,2,0.000,ALERT,212.16,298.77,59.975,1454311803,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,479449.2,479449.2,9298,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311855,90372.00
02/01/2016 02:30,2,0.000,ALERT,211.48,299.97,59.996,1454311803,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,312056.6,312056.6,19771,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311857,90373.00
02/01/2016 02:30,2,0.000,ALERT,212.16,303.58,59.986,1454311803,"201051344000594","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,318015.1,318015.1,15178,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311859,90374.00
02/01/2016 02:30,2,0.000,ALERT,211.93,299.67,59.928,1454311803,"201051344001203","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,318619.6,318619.6,19737,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454311861,90375.00
02/01/2016 02:30,2,0.000,ALERT,211.70,299.67,59.981,1454311803,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,585618.8,585618.8,8686,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311862,90376.00
02/01/2016 02:30,2,0.000,ALERT,212.61,302.37,59.975,1454311803,"201051344000867","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,307220.6,307220.6,15163,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454311864,90377.00
02/01/2016 02:30,2,0.000,ALERT,211.93,300.27,59.970,1454311803,"201051344001093","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,317301.9,317301.9,19652,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311866,90378.00
02/01/2016 02:30,2,0.000,ALERT,212.38,302.68,59.933,1454311803,"201051344000900","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,322499.4,322499.4,14777,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311868,90379.00
02/01/2016 02:30,2,0.000,ALERT,212.61,301.77,59.975,1454311803,"201051344000648","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,315509.3,315509.3,14935,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311870,90380.00
02/01/2016 02:30,2,0.000,ALERT,212.38,303.28,59.975,1454311803,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,324056.7,324056.7,14709,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311872,90381.00
02/01/2016 02:30,2,0.000,ALERT,212.38,302.98,60.002,1454311803,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,317105.5,317105.5,15013,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311874,90382.00
02/01/2016 02:30,2,0.000,ALERT,212.38,302.68,59.970,1454311803,"201051344001158","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,312103.9,312103.9,15189,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311875,90383.00
02/01/2016 02:30,2,0.000,ALERT,212.83,303.28,59.975,1454311803,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,316990.3,316990.3,14806,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311877,90384.00
02/01/2016 02:30,2,0.000,ALERT,211.70,298.77,59.965,1454311803,"274151322000087","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,560620.0,560620.0,8720,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454311879,90385.00
02/01/2016 02:45,2,0.000,ALERT,213.06,302.98,59.970,1454312703,"201051344000645","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,316253.6,316253.6,14898,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312705,90386.00
02/01/2016 02:45,2,0.000,ALERT,211.93,299.67,59.965,1454312703,"274151322000085","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,588203.7,588203.7,8716,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312707,90387.00
02/01/2016 02:45,2,0.000,ALERT,213.06,302.68,59.970,1454312703,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,307958.0,307958.0,15196,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312709,90388.00
02/01/2016 02:45,2,0.000,ALERT,212.83,302.98,59.970,1454312703,"201051344000469","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,309465.4,309465.4,15145,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454312711,90389.00
02/01/2016 02:45,2,0.000,ALERT,211.70,300.27,59.970,1454312703,"201051344000646","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,313718.0,313718.0,19777,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312713,90390.00
02/01/2016 02:45,2,0.000,ALERT,211.48,300.27,59.970,1454312703,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,595784.8,595784.8,8910,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454312715,90391.00
02/01/2016 02:45,2,0.000,ALERT,211.93,300.57,59.986,1454312703,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,318682.5,318682.5,19769,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312717,90392.00
02/01/2016 02:45,2,0.000,ALERT,211.93,300.57,59.970,1454312703,"201051344001230","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,318035.1,318035.1,19619,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312718,90393.00
02/01/2016 02:45,2,0.000,ALERT,212.38,301.17,59.970,1454312703,"201051344000582","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,311860.6,311860.6,19739,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312720,90394.00
02/01/2016 02:45,2,0.000,ALERT,211.48,300.27,59.975,1454312703,"201051344000955","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,321234.4,321234.4,19738,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312722,90395.00
02/01/2016 02:45,2,0.000,ALERT,211.70,299.07,59.965,1454312703,"274151322000094","219011344069620",0.00,-1.00,0,297.87,300.87,0.0,0.0,0.000,479333.9,479333.9,9142,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312724,90396.00
02/01/2016 02:45,2,0.000,ALERT,212.61,303.58,59.970,1454312703,"201051344000579","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,322610.6,322610.6,15160,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312726,90397.00
02/01/2016 02:45,2,0.000,ALERT,211.70,300.87,59.933,1454312703,"201051344000890","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,319453.9,319453.9,19685,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312727,90398.00
02/01/2016 02:45,2,0.000,ALERT,211.93,300.27,59.975,1454312703,"201051344000438","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,321196.8,321196.8,19749,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312729,90399.00
02/01/2016 02:45,2,0.000,ALERT,212.16,299.97,59.965,1454312703,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,315256.1,315256.1,19851,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312731,90400.00
02/01/2016 02:45,2,0.000,ALERT,211.70,299.97,59.938,1454312703,"274151322000083","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,590124.6,590124.6,8901,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312733,90401.00
02/01/2016 02:45,2,0.000,ALERT,212.38,300.27,59.975,1454312703,"274151322000076","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,626866.4,626866.4,8953,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312735,90402.00
02/01/2016 02:45,2,0.000,ALERT,212.61,303.88,59.986,1454312703,"201051344000868","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,307794.8,307794.8,14931,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454312736,90403.00
02/01/2016 02:45,2,0.000,ALERT,211.70,300.87,59.965,1454312703,"274151322000095","219011344069620",0.00,-1.00,0,299.37,302.37,0.0,0.0,0.000,620486.6,620486.6,8791,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454312738,90404.00
02/01/2016 02:45,2,0.000,ALERT,212.16,302.98,59.970,1454312703,"201051344000988","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,306897.5,306897.5,15172,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312740,90405.00
02/01/2016 02:45,2,0.000,ALERT,211.70,299.67,59.970,1454312703,"201051344001025","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,319289.4,319289.4,19748,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312742,90406.00
02/01/2016 02:45,2,0.000,ALERT,212.38,303.28,59.933,1454312703,"201051344000458","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,317091.6,317091.6,15133,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312744,90407.00
02/01/2016 02:45,2,0.000,ALERT,213.06,302.68,59.938,1454312703,"201051344000853","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,315390.8,315390.8,14830,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312745,90408.00
02/01/2016 02:45,2,0.000,ALERT,212.16,300.27,59.970,1454312703,"201051344000685","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,321264.2,321264.2,19630,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454312747,90409.00
02/01/2016 02:45,2,0.000,ALERT,211.93,299.97,59.975,1454312703,"201051344000917","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,319014.8,319014.8,19604,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454312749,90410.00
02/01/2016 02:45,2,0.000,ALERT,212.16,300.57,59.981,1454312703,"201051344001145","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,322981.6,322981.6,19547,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312751,90411.00
02/01/2016 02:45,2,0.000,ALERT,211.93,299.67,59.970,1454312703,"201051344000651","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,315670.2,315670.2,19779,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312753,90412.00
02/01/2016 02:45,2,0.000,ALERT,211.48,299.67,59.970,1454312703,"274151322000088","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,573055.5,573055.5,8677,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312754,90413.00
02/01/2016 02:45,2,0.000,ALERT,212.61,299.07,59.970,1454312703,"274151322000068","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,479449.2,479449.2,9300,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312756,90414.00
02/01/2016 02:45,2,0.000,ALERT,211.48,300.27,59.933,1454312703,"201051344001135","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,312056.6,312056.6,19773,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454312758,90415.00
02/01/2016 02:45,2,0.000,ALERT,212.16,303.58,59.975,1454312703,"201051344000594","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,318015.1,318015.1,15180,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312760,90416.00
02/01/2016 02:45,2,0.000,ALERT,211.93,300.27,59.944,1454312703,"201051344001203","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,318619.6,318619.6,19739,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312762,90417.00
02/01/2016 02:45,2,0.000,ALERT,211.48,300.27,60.023,1454312703,"274151322000054","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,585618.8,585618.8,8688,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312763,90418.00
02/01/2016 02:45,2,0.000,ALERT,212.61,302.37,60.018,1454312703,"201051344000867","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,307220.6,307220.6,15165,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454312765,90419.00
02/01/2016 02:45,2,0.000,ALERT,211.70,299.97,59.986,1454312703,"201051344001093","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,317301.9,317301.9,19654,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454312767,90420.00
02/01/2016 02:45,2,0.000,ALERT,212.38,302.98,59.938,1454312703,"201051344000900","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,322499.4,322499.4,14779,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312769,90421.00
02/01/2016 02:45,2,0.000,ALERT,212.83,302.37,59.954,1454312703,"201051344000648","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,315509.3,315509.3,14937,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312771,90422.00
02/01/2016 02:45,2,0.000,ALERT,212.61,303.88,59.986,1454312703,"201051344000569","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,324056.7,324056.7,14711,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312773,90423.00
02/01/2016 02:45,2,0.000,ALERT,212.16,302.98,59.975,1454312703,"201051344000983","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,317105.5,317105.5,15015,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454312774,90424.00
02/01/2016 02:45,2,0.000,ALERT,212.83,302.98,59.991,1454312703,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,312103.9,312103.9,15191,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454312776,90425.00
02/01/2016 02:45,2,0.000,ALERT,213.06,303.88,60.002,1454312703,"201051344000576","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,316990.3,316990.3,14808,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312778,90426.00
02/01/2016 02:45,2,0.000,ALERT,211.93,299.07,59.981,1454312703,"274151322000087","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,560620.0,560620.0,8722,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454312780,90427.00
02/01/2016 03:00,2,0.000,ALERT,212.61,302.37,59.970,1454313603,"201051344000645","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,316253.6,316253.6,14900,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313605,90428.00
02/01/2016 03:00,2,0.000,ALERT,211.93,300.27,59.959,1454313603,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,588203.7,588203.7,8718,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313607,90429.00
02/01/2016 03:00,2,0.000,ALERT,212.83,302.07,59.965,1454313603,"201051344000633","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,307958.0,307958.0,15198,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313609,90430.00
02/01/2016 03:00,2,0.000,ALERT,212.38,302.68,59.970,1454313603,"201051344000469","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,309465.4,309465.4,15147,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313611,90431.00
02/01/2016 03:00,2,0.000,ALERT,211.70,300.27,59.959,1454313603,"201051344000646","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,313718.0,313718.0,19779,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313613,90432.00
02/01/2016 03:00,2,0.000,ALERT,211.48,300.57,59.965,1454313603,"274151322000052","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,595784.8,595784.8,8912,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454313615,90433.00
02/01/2016 03:00,2,0.000,ALERT,212.16,300.87,59.949,1454313603,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,318682.5,318682.5,19771,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313617,90434.00
02/01/2016 03:00,2,0.000,ALERT,211.93,300.57,59.954,1454313603,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,318035.1,318035.1,19621,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454313619,90435.00
02/01/2016 03:00,2,0.000,ALERT,212.61,301.17,59.917,1454313603,"201051344000582","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,311860.6,311860.6,19741,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454313620,90436.00
02/01/2016 03:00,2,0.000,ALERT,211.70,300.27,59.959,1454313603,"201051344000955","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,321234.4,321234.4,19740,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313622,90437.00
02/01/2016 03:00,2,0.000,ALERT,211.70,299.37,59.954,1454313603,"274151322000094","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,479333.9,479333.9,9144,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313624,90438.00
02/01/2016 03:00,2,0.000,ALERT,212.61,303.28,59.954,1454313603,"201051344000579","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,322610.6,322610.6,15162,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313626,90439.00
02/01/2016 03:00,2,0.000,ALERT,211.93,300.57,59.954,1454313603,"201051344000890","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,319453.9,319453.9,19687,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313628,90440.00
02/01/2016 03:00,2,0.000,ALERT,211.93,300.27,59.949,1454313603,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,321196.8,321196.8,19751,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313629,90441.00
02/01/2016 03:00,2,0.000,ALERT,212.16,299.97,59.933,1454313603,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,315256.1,315256.1,19853,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313631,90442.00
02/01/2016 03:00,2,0.000,ALERT,211.70,299.67,59.959,1454313603,"274151322000083","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,590124.6,590124.6,8903,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313633,90443.00
02/01/2016 03:00,2,0.000,ALERT,212.38,299.97,59.949,1454313603,"274151322000076","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,626866.4,626866.4,8955,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313635,90444.00
02/01/2016 03:00,2,0.000,ALERT,212.38,302.98,59.954,1454313603,"201051344000868","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,307794.8,307794.8,14933,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313637,90445.00
02/01/2016 03:00,2,0.000,ALERT,211.93,300.57,59.949,1454313603,"274151322000095","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,620486.6,620486.6,8793,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313639,90446.00
02/01/2016 03:00,2,0.000,ALERT,211.93,302.07,59.986,1454313603,"201051344000988","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,306897.5,306897.5,15174,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313640,90447.00
02/01/2016 03:00,2,0.000,ALERT,211.70,299.67,59.949,1454313603,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,319289.4,319289.4,19750,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313642,90448.00
02/01/2016 03:00,2,0.000,ALERT,212.16,302.37,59.959,1454313603,"201051344000458","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,317091.6,317091.6,15135,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454313644,90449.00
02/01/2016 03:00,2,0.000,ALERT,212.83,302.07,59.954,1454313603,"201051344000853","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,315390.8,315390.8,14832,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313646,90450.00
02/01/2016 03:00,2,0.000,ALERT,212.38,300.57,59.944,1454313603,"201051344000685","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,321264.2,321264.2,19632,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313648,90451.00
02/01/2016 03:00,2,0.000,ALERT,212.16,299.67,59.944,1454313603,"201051344000917","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,319014.8,319014.8,19606,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313649,90452.00
02/01/2016 03:00,2,0.000,ALERT,212.16,300.57,59.949,1454313603,"201051344001145","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,322981.6,322981.6,19549,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454313651,90453.00
02/01/2016 03:00,2,0.000,ALERT,212.16,299.67,59.922,1454313603,"201051344000651","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,315670.2,315670.2,19781,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313653,90454.00
02/01/2016 03:00,2,0.000,ALERT,211.25,299.67,59.965,1454313603,"274151322000088","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,573055.5,573055.5,8679,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454313655,90455.00
02/01/2016 03:00,2,0.000,ALERT,212.38,299.37,59.949,1454313603,"274151322000068","219011344069620",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,479449.2,479449.2,9302,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313656,90456.00
02/01/2016 03:00,2,0.000,ALERT,211.70,300.27,59.938,1454313603,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,312056.6,312056.6,19775,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313658,90457.00
02/01/2016 03:00,2,0.000,ALERT,211.93,302.98,59.959,1454313603,"201051344000594","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,318015.1,318015.1,15182,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313660,90458.00
02/01/2016 03:00,2,0.000,ALERT,212.16,300.27,59.959,1454313603,"201051344001203","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,318619.6,318619.6,19741,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313662,90459.00
02/01/2016 03:00,2,0.000,ALERT,211.48,300.27,59.949,1454313603,"274151322000054","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,585618.8,585618.8,8690,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313664,90460.00
02/01/2016 03:00,2,0.000,ALERT,212.61,302.07,59.954,1454313603,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,307220.6,307220.6,15167,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454313666,90461.00
02/01/2016 03:00,2,0.000,ALERT,211.93,300.27,59.954,1454313603,"201051344001093","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,317301.9,317301.9,19656,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454313667,90462.00
02/01/2016 03:00,2,0.000,ALERT,212.16,302.37,59.949,1454313603,"201051344000900","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,322499.4,322499.4,14781,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313669,90463.00
02/01/2016 03:00,2,0.000,ALERT,212.61,301.77,59.965,1454313603,"201051344000648","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,315509.3,315509.3,14939,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313671,90464.00
02/01/2016 03:00,2,0.000,ALERT,212.38,302.98,59.959,1454313603,"201051344000569","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,324056.7,324056.7,14713,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313673,90465.00
02/01/2016 03:00,2,0.000,ALERT,212.16,302.68,59.996,1454313603,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,317105.5,317105.5,15017,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313675,90466.00
02/01/2016 03:00,2,0.000,ALERT,212.38,302.68,60.002,1454313603,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,312103.9,312103.9,15193,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313677,90467.00
02/01/2016 03:00,2,0.000,ALERT,212.83,303.28,59.954,1454313603,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,316990.3,316990.3,14810,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313678,90468.00
02/01/2016 03:00,2,0.000,ALERT,211.70,299.07,59.954,1454313603,"274151322000087","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,560620.0,560620.0,8724,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454313680,90469.00
02/01/2016 03:15,2,0.000,ALERT,212.83,302.98,59.970,1454314504,"201051344000645","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,316253.6,316253.6,14902,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314506,90470.00
02/01/2016 03:15,2,0.000,ALERT,211.93,299.97,60.018,1454314504,"274151322000085","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,588203.7,588203.7,8720,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314507,90471.00
02/01/2016 03:15,2,0.000,ALERT,213.29,302.98,59.965,1454314504,"201051344000633","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,307958.0,307958.0,15200,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314509,90472.00
02/01/2016 03:15,2,0.000,ALERT,212.61,302.98,59.965,1454314504,"201051344000469","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,309465.4,309465.4,15149,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314511,90473.00
02/01/2016 03:15,2,0.000,ALERT,211.93,301.17,59.965,1454314504,"201051344000646","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,313718.0,313718.0,19781,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314513,90474.00
02/01/2016 03:15,2,0.000,ALERT,211.48,299.07,59.954,1454314504,"274151322000052","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,595784.8,595784.8,8914,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314515,90475.00
02/01/2016 03:15,2,0.000,ALERT,212.16,301.17,59.959,1454314504,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,318682.5,318682.5,19773,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454314517,90476.00
02/01/2016 03:15,2,0.000,ALERT,211.93,301.17,59.959,1454314504,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,318035.1,318035.1,19623,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314519,90477.00
02/01/2016 03:15,2,0.000,ALERT,212.38,301.77,59.970,1454314504,"201051344000582","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,311860.6,311860.6,19743,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314521,90478.00
02/01/2016 03:15,2,0.000,ALERT,211.70,301.17,59.965,1454314504,"201051344000955","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,321234.4,321234.4,19742,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314522,90479.00
02/01/2016 03:15,2,0.000,ALERT,211.93,299.37,59.954,1454314504,"274151322000094","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,479333.9,479333.9,9146,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454314524,90480.00
02/01/2016 03:15,2,0.000,ALERT,212.83,303.88,59.970,1454314504,"201051344000579","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,322610.6,322610.6,15164,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314526,90481.00
02/01/2016 03:15,2,0.000,ALERT,211.70,301.17,59.965,1454314504,"201051344000890","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,319453.9,319453.9,19689,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314528,90482.00
02/01/2016 03:15,2,0.000,ALERT,212.16,301.17,59.970,1454314504,"201051344000438","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,321196.8,321196.8,19753,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314530,90483.00
02/01/2016 03:15,2,0.000,ALERT,212.38,300.57,59.970,1454314504,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,315256.1,315256.1,19855,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314532,90484.00
02/01/2016 03:15,2,0.000,ALERT,211.70,299.67,59.912,1454314504,"274151322000083","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,590124.6,590124.6,8905,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314534,90485.00
02/01/2016 03:15,2,0.000,ALERT,212.38,299.97,59.949,1454314504,"274151322000076","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,626866.4,626866.4,8957,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314535,90486.00
02/01/2016 03:15,2,0.000,ALERT,212.61,303.58,59.965,1454314504,"201051344000868","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,307794.8,307794.8,14935,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314537,90487.00
02/01/2016 03:15,2,0.000,ALERT,211.48,300.27,59.965,1454314504,"274151322000095","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,620486.6,620486.6,8795,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314539,90488.00
02/01/2016 03:15,2,0.000,ALERT,212.16,302.98,59.975,1454314504,"201051344000988","219011344069620",0.00,0.00,0,297.87,304.48,0.0,0.0,0.000,306897.5,306897.5,15176,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314541,90489.00
02/01/2016 03:15,2,0.000,ALERT,211.70,300.27,59.970,1454314504,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,319289.4,319289.4,19752,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314543,90490.00
02/01/2016 03:15,2,0.000,ALERT,212.61,303.28,59.959,1454314504,"201051344000458","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,317091.6,317091.6,15137,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314545,90491.00
02/01/2016 03:15,2,0.000,ALERT,213.29,303.28,59.970,1454314504,"201051344000853","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,315390.8,315390.8,14834,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314546,90492.00
02/01/2016 03:15,2,0.000,ALERT,212.38,300.87,59.933,1454314504,"201051344000685","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,321264.2,321264.2,19634,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314548,90493.00
02/01/2016 03:15,2,0.000,ALERT,212.16,300.27,59.965,1454314504,"201051344000917","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,319014.8,319014.8,19608,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314550,90494.00
02/01/2016 03:15,2,0.000,ALERT,212.38,301.17,59.954,1454314504,"201051344001145","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,322981.6,322981.6,19551,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314552,90495.00
02/01/2016 03:15,2,0.000,ALERT,212.16,300.27,59.965,1454314504,"201051344000651","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,315670.2,315670.2,19783,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314554,90496.00
02/01/2016 03:15,2,0.000,ALERT,211.48,299.07,59.954,1454314504,"274151322000088","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,573055.5,573055.5,8681,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314555,90497.00
02/01/2016 03:15,2,0.000,ALERT,212.61,299.37,59.965,1454314504,"274151322000068","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,479449.2,479449.2,9304,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314557,90498.00
02/01/2016 03:15,2,0.000,ALERT,211.70,300.57,59.949,1454314504,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,312056.6,312056.6,19777,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314559,90499.00
02/01/2016 03:15,2,0.000,ALERT,212.16,303.58,59.944,1454314504,"201051344000594","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,318015.1,318015.1,15184,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314561,90500.00
02/01/2016 03:15,2,0.000,ALERT,212.16,300.57,59.959,1454314504,"201051344001203","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,318619.6,318619.6,19743,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314563,90501.00
02/01/2016 03:15,2,0.000,ALERT,211.48,300.27,59.954,1454314504,"274151322000054","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,585618.8,585618.8,8692,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314564,90502.00
02/01/2016 03:15,2,0.000,ALERT,212.83,302.68,59.970,1454314504,"201051344000867","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,307220.6,307220.6,15169,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314566,90503.00
02/01/2016 03:15,2,0.000,ALERT,212.16,300.87,59.970,1454314504,"201051344001093","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,317301.9,317301.9,19658,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314568,90504.00
02/01/2016 03:15,2,0.000,ALERT,212.38,302.98,59.970,1454314504,"201051344000900","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,322499.4,322499.4,14783,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314570,90505.00
02/01/2016 03:15,2,0.000,ALERT,212.83,302.37,59.970,1454314504,"201051344000648","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,315509.3,315509.3,14941,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314571,90506.00
02/01/2016 03:15,2,0.000,ALERT,212.61,303.58,59.965,1454314504,"201051344000569","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,324056.7,324056.7,14715,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314573,90507.00
