ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 03:15,2,0.000,ALERT,212.61,303.28,59.986,1454314504,"201051344000983","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,317105.5,317105.5,15019,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314575,90508.00
02/01/2016 03:15,2,0.000,ALERT,212.83,303.28,59.986,1454314504,"201051344001158","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,312103.9,312103.9,15195,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314577,90509.00
02/01/2016 03:15,2,0.000,ALERT,213.06,303.58,59.970,1454314504,"201051344000576","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,316990.3,316990.3,14812,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454314579,90510.00
02/01/2016 03:15,2,0.000,ALERT,211.70,298.77,59.959,1454314504,"274151322000087","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,560620.0,560620.0,8726,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454314581,90511.00
02/01/2016 03:30,2,0.000,ALERT,213.06,302.98,59.954,1454315403,"201051344000645","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,316253.6,316253.6,14904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315405,90512.00
02/01/2016 03:30,2,0.000,ALERT,211.70,299.67,59.959,1454315403,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,588203.7,588203.7,8722,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454315407,90513.00
02/01/2016 03:30,2,0.000,ALERT,213.06,302.68,59.959,1454315403,"201051344000633","219011344069620",0.00,-1.00,0,298.47,304.48,0.0,0.0,0.000,307958.0,307958.0,15202,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315409,90514.00
02/01/2016 03:30,2,0.000,ALERT,212.61,302.68,59.938,1454315403,"201051344000469","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,309465.4,309465.4,15151,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315411,90515.00
02/01/2016 03:30,2,0.000,ALERT,211.70,300.57,59.959,1454315403,"201051344000646","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,313718.0,313718.0,19783,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454315413,90516.00
02/01/2016 03:30,2,0.000,ALERT,211.48,300.27,59.965,1454315403,"274151322000052","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,595784.8,595784.8,8916,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315415,90517.00
02/01/2016 03:30,2,0.000,ALERT,211.93,300.87,59.965,1454315403,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,318682.5,318682.5,19775,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315417,90518.00
02/01/2016 03:30,2,0.000,ALERT,211.93,300.87,59.954,1454315403,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,318035.1,318035.1,19625,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454315419,90519.00
02/01/2016 03:30,2,0.000,ALERT,212.61,301.47,59.970,1454315403,"201051344000582","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,311860.6,311860.6,19745,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315420,90520.00
02/01/2016 03:30,2,0.000,ALERT,211.48,300.57,59.959,1454315403,"201051344000955","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,321234.4,321234.4,19744,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315422,90521.00
02/01/2016 03:30,2,0.000,ALERT,211.70,299.37,59.981,1454315403,"274151322000094","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,479333.9,479333.9,9148,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315424,90522.00
02/01/2016 03:30,2,0.000,ALERT,212.38,302.98,59.949,1454315403,"201051344000579","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,322610.6,322610.6,15166,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315426,90523.00
02/01/2016 03:30,2,0.000,ALERT,211.70,300.87,59.954,1454315403,"201051344000890","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,319453.9,319453.9,19691,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315428,90524.00
02/01/2016 03:30,2,0.000,ALERT,212.16,300.57,59.949,1454315403,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,321196.8,321196.8,19755,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315429,90525.00
02/01/2016 03:30,2,0.000,ALERT,211.93,299.97,59.949,1454315403,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,315256.1,315256.1,19857,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315431,90526.00
02/01/2016 03:30,2,0.000,ALERT,211.70,299.97,59.954,1454315403,"274151322000083","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,590124.6,590124.6,8907,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315433,90527.00
02/01/2016 03:30,2,0.000,ALERT,211.93,299.37,59.949,1454315403,"274151322000076","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,626866.4,626866.4,8959,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315435,90528.00
02/01/2016 03:30,2,0.000,ALERT,212.38,303.28,59.954,1454315403,"201051344000868","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,307794.8,307794.8,14937,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315437,90529.00
02/01/2016 03:30,2,0.000,ALERT,211.70,300.57,59.970,1454315403,"274151322000095","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,620486.6,620486.6,8797,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315438,90530.00
02/01/2016 03:30,2,0.000,ALERT,212.16,302.07,59.981,1454315403,"201051344000988","219011344069620",0.00,-0.50,0,297.87,304.48,0.0,0.0,0.000,306897.5,306897.5,15178,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315440,90531.00
02/01/2016 03:30,2,0.000,ALERT,211.70,299.97,59.954,1454315403,"201051344001025","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,319289.4,319289.4,19754,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315442,90532.00
02/01/2016 03:30,2,0.000,ALERT,212.38,302.98,59.959,1454315403,"201051344000458","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,317091.6,317091.6,15139,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315444,90533.00
02/01/2016 03:30,2,0.000,ALERT,213.06,302.68,59.965,1454315403,"201051344000853","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,315390.8,315390.8,14836,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315446,90534.00
02/01/2016 03:30,2,0.000,ALERT,212.16,300.27,59.986,1454315403,"201051344000685","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,321264.2,321264.2,19636,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315447,90535.00
02/01/2016 03:30,2,0.000,ALERT,212.16,299.97,59.970,1454315403,"201051344000917","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,319014.8,319014.8,19610,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315449,90536.00
02/01/2016 03:30,2,0.000,ALERT,212.16,300.87,59.954,1454315403,"201051344001145","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,322981.6,322981.6,19553,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454315451,90537.00
02/01/2016 03:30,2,0.000,ALERT,211.93,299.67,59.959,1454315403,"201051344000651","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,315670.2,315670.2,19785,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454315453,90538.00
02/01/2016 03:30,2,0.000,ALERT,211.25,299.07,59.965,1454315403,"274151322000088","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,573055.5,573055.5,8683,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315455,90539.00
02/01/2016 03:30,2,0.000,ALERT,212.38,298.77,59.959,1454315403,"274151322000068","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,479449.2,479449.2,9306,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315456,90540.00
02/01/2016 03:30,2,0.000,ALERT,211.70,300.57,59.954,1454315403,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,312056.6,312056.6,19779,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315458,90541.00
02/01/2016 03:30,2,0.000,ALERT,212.16,302.98,59.970,1454315403,"201051344000594","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,318015.1,318015.1,15186,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315460,90542.00
02/01/2016 03:30,2,0.000,ALERT,212.16,300.27,59.922,1454315403,"201051344001203","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,318619.6,318619.6,19745,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315462,90543.00
02/01/2016 03:30,2,0.000,ALERT,211.25,299.97,59.959,1454315403,"274151322000054","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,585618.8,585618.8,8694,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315464,90544.00
02/01/2016 03:30,2,0.000,ALERT,212.83,302.37,59.970,1454315403,"201051344000867","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,307220.6,307220.6,15171,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454315465,90545.00
02/01/2016 03:30,2,0.000,ALERT,211.93,300.57,59.965,1454315403,"201051344001093","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,317301.9,317301.9,19660,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315467,90546.00
02/01/2016 03:30,2,0.000,ALERT,212.16,302.68,59.970,1454315403,"201051344000900","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,322499.4,322499.4,14785,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454315469,90547.00
02/01/2016 03:30,2,0.000,ALERT,212.61,301.77,59.970,1454315403,"201051344000648","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,315509.3,315509.3,14943,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315471,90548.00
02/01/2016 03:30,2,0.000,ALERT,212.61,303.28,59.970,1454315403,"201051344000569","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,324056.7,324056.7,14717,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315473,90549.00
02/01/2016 03:30,2,0.000,ALERT,212.38,302.98,59.975,1454315403,"201051344000983","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,317105.5,317105.5,15021,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315475,90550.00
02/01/2016 03:30,2,0.000,ALERT,212.38,302.37,59.981,1454315403,"201051344001158","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,312103.9,312103.9,15197,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454315477,90551.00
02/01/2016 03:30,2,0.000,ALERT,213.06,303.28,59.975,1454315403,"201051344000576","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,316990.3,316990.3,14814,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454315479,90552.00
02/01/2016 03:30,2,0.000,ALERT,211.70,298.77,59.970,1454315403,"274151322000087","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,560620.0,560620.0,8728,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454315480,90553.00
02/01/2016 03:45,2,0.000,ALERT,212.83,302.68,59.959,1454316303,"201051344000645","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,316253.6,316253.6,14906,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316305,90554.00
02/01/2016 03:45,2,0.000,ALERT,211.93,299.67,59.965,1454316303,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,588203.7,588203.7,8724,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316307,90555.00
02/01/2016 03:45,2,0.000,ALERT,213.06,302.68,59.959,1454316303,"201051344000633","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,307958.0,307958.0,15204,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316309,90556.00
02/01/2016 03:45,2,0.000,ALERT,212.61,302.98,59.965,1454316303,"201051344000469","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,309465.4,309465.4,15153,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316311,90557.00
02/01/2016 03:45,2,0.000,ALERT,211.70,300.57,59.959,1454316303,"201051344000646","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,313718.0,313718.0,19785,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454316313,90558.00
02/01/2016 03:45,2,0.000,ALERT,211.70,299.67,59.959,1454316303,"274151322000052","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,595784.8,595784.8,8918,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316315,90559.00
02/01/2016 03:45,2,0.000,ALERT,211.93,300.57,59.922,1454316303,"201051344000585","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,318682.5,318682.5,19777,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316317,90560.00
02/01/2016 03:45,2,0.000,ALERT,211.70,299.97,59.959,1454316303,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,318035.1,318035.1,19627,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454316319,90561.00
02/01/2016 03:45,2,0.000,ALERT,212.38,301.17,59.965,1454316303,"201051344000582","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,311860.6,311860.6,19747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316320,90562.00
02/01/2016 03:45,2,0.000,ALERT,211.70,300.57,59.959,1454316303,"201051344000955","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,321234.4,321234.4,19746,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316322,90563.00
02/01/2016 03:45,2,0.000,ALERT,211.93,299.97,59.970,1454316303,"274151322000094","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,479333.9,479333.9,9150,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316324,90564.00
02/01/2016 03:45,2,0.000,ALERT,212.61,303.88,59.965,1454316303,"201051344000579","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,322610.6,322610.6,15168,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316326,90565.00
02/01/2016 03:45,2,0.000,ALERT,211.93,300.87,59.954,1454316303,"201051344000890","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,319453.9,319453.9,19693,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316328,90566.00
02/01/2016 03:45,2,0.000,ALERT,212.16,300.57,59.965,1454316303,"201051344000438","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,321196.8,321196.8,19757,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316330,90567.00
02/01/2016 03:45,2,0.000,ALERT,212.16,299.97,59.965,1454316303,"201051344000417","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,315256.1,315256.1,19859,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316331,90568.00
02/01/2016 03:45,2,0.000,ALERT,211.93,300.57,59.959,1454316303,"274151322000083","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,590124.6,590124.6,8909,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316333,90569.00
02/01/2016 03:45,2,0.000,ALERT,212.38,299.97,59.975,1454316303,"274151322000076","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,626866.4,626866.4,8961,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316335,90570.00
02/01/2016 03:45,2,0.000,ALERT,212.61,303.88,60.012,1454316303,"201051344000868","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,307794.8,307794.8,14939,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316337,90571.00
02/01/2016 03:45,2,0.000,ALERT,211.93,301.17,59.975,1454316303,"274151322000095","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,620486.6,620486.6,8799,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316339,90572.00
02/01/2016 03:45,2,0.000,ALERT,212.38,302.98,59.975,1454316303,"201051344000988","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,306897.5,306897.5,15180,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454316340,90573.00
02/01/2016 03:45,2,0.000,ALERT,211.70,299.37,59.975,1454316303,"201051344001025","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,319289.4,319289.4,19756,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316342,90574.00
02/01/2016 03:45,2,0.000,ALERT,212.38,303.28,59.975,1454316303,"201051344000458","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,317091.6,317091.6,15141,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454316344,90575.00
02/01/2016 03:45,2,0.000,ALERT,213.06,302.98,59.981,1454316303,"201051344000853","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,315390.8,315390.8,14838,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454316346,90576.00
02/01/2016 03:45,2,0.000,ALERT,212.38,300.57,59.970,1454316303,"201051344000685","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,321264.2,321264.2,19638,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316348,90577.00
02/01/2016 03:45,2,0.000,ALERT,212.16,299.97,59.970,1454316303,"201051344000917","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,319014.8,319014.8,19612,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316350,90578.00
02/01/2016 03:45,2,0.000,ALERT,212.38,300.57,59.975,1454316303,"201051344001145","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,322981.6,322981.6,19555,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454316351,90579.00
02/01/2016 03:45,2,0.000,ALERT,211.93,299.67,59.975,1454316303,"201051344000651","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,315670.2,315670.2,19787,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316353,90580.00
02/01/2016 03:45,2,0.000,ALERT,211.48,299.37,59.981,1454316303,"274151322000088","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,573055.5,573055.5,8685,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454316355,90581.00
02/01/2016 03:45,2,0.000,ALERT,212.61,299.37,59.970,1454316303,"274151322000068","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,479449.2,479449.2,9308,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316357,90582.00
02/01/2016 03:45,2,0.000,ALERT,211.48,300.27,59.981,1454316303,"201051344001135","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,312056.6,312056.6,19781,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316359,90583.00
02/01/2016 03:45,2,0.000,ALERT,212.16,303.58,59.981,1454316303,"201051344000594","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,318015.1,318015.1,15188,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316360,90584.00
02/01/2016 03:45,2,0.000,ALERT,211.93,299.97,59.986,1454316303,"201051344001203","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,318619.6,318619.6,19747,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454316362,90585.00
02/01/2016 03:45,2,0.000,ALERT,211.48,300.27,59.986,1454316303,"274151322000054","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,585618.8,585618.8,8696,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316364,90586.00
02/01/2016 03:45,2,0.000,ALERT,212.83,302.68,60.028,1454316303,"201051344000867","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,307220.6,307220.6,15173,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316366,90587.00
02/01/2016 03:45,2,0.000,ALERT,211.93,300.27,59.986,1454316303,"201051344001093","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,317301.9,317301.9,19662,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316367,90588.00
02/01/2016 03:45,2,0.000,ALERT,212.16,302.68,59.986,1454316303,"201051344000900","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,322499.4,322499.4,14787,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316369,90589.00
02/01/2016 03:45,2,0.000,ALERT,212.61,302.07,60.002,1454316303,"201051344000648","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,315509.3,315509.3,14945,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316371,90590.00
02/01/2016 03:45,2,0.000,ALERT,212.61,303.58,59.996,1454316303,"201051344000569","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,324056.7,324056.7,14719,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316374,90591.00
02/01/2016 03:45,2,0.000,ALERT,212.38,303.28,59.965,1454316303,"201051344000983","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,317105.5,317105.5,15023,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316375,90592.00
02/01/2016 03:45,2,0.000,ALERT,212.61,302.68,59.965,1454316303,"201051344001158","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,312103.9,312103.9,15199,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316377,90593.00
02/01/2016 03:45,2,0.000,ALERT,213.06,303.58,59.991,1454316303,"201051344000576","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,316990.3,316990.3,14816,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316379,90594.00
02/01/2016 03:45,2,0.000,ALERT,211.93,299.67,59.975,1454316303,"274151322000087","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,560620.0,560620.0,8730,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454316381,90595.00
02/01/2016 04:00,2,0.000,ALERT,212.83,302.07,60.007,1454317203,"201051344000645","219011344069620",0.00,0.00,0,288.55,304.78,0.0,0.0,0.000,316253.6,316253.6,14908,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317205,90596.00
02/01/2016 04:00,2,0.000,ALERT,211.25,299.07,59.996,1454317203,"274151322000085","219011344069620",0.00,-0.50,0,286.14,301.77,0.0,0.0,0.000,588203.7,588203.7,8726,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317207,90597.00
02/01/2016 04:00,2,0.000,ALERT,212.83,302.07,60.039,1454317203,"201051344000633","219011344069620",0.00,-1.00,0,286.74,304.18,0.0,0.0,0.000,307958.0,307958.0,15206,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317209,90598.00
02/01/2016 04:00,2,0.000,ALERT,212.38,302.07,60.007,1454317203,"201051344000469","219011344069620",0.00,-1.50,0,287.35,304.48,0.0,0.0,0.000,309465.4,309465.4,15155,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454317211,90599.00
02/01/2016 04:00,2,0.000,ALERT,211.48,300.87,60.007,1454317203,"201051344000646","219011344069620",0.00,-1.50,0,286.14,301.77,0.0,0.0,0.000,313718.0,313718.0,19787,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454317213,90600.00
02/01/2016 04:00,2,0.000,ALERT,211.03,299.67,60.002,1454317203,"274151322000052","219011344069620",0.00,-0.50,0,285.84,302.07,0.0,0.0,0.000,595784.8,595784.8,8920,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317215,90601.00
02/01/2016 04:00,2,0.000,ALERT,211.70,300.87,60.034,1454317203,"201051344000585","219011344069620",0.00,-1.00,0,286.14,302.07,0.0,0.0,0.000,318682.5,318682.5,19779,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317216,90602.00
02/01/2016 04:00,2,0.000,ALERT,211.70,300.87,60.007,1454317203,"201051344001230","219011344069620",0.00,-1.00,0,286.74,302.07,0.0,0.0,0.000,318035.1,318035.1,19629,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317218,90603.00
02/01/2016 04:00,2,0.000,ALERT,212.16,301.47,60.023,1454317203,"201051344000582","219011344069620",0.00,-1.50,0,287.35,302.98,0.0,0.0,0.000,311860.6,311860.6,19749,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317220,90604.00
02/01/2016 04:00,2,0.000,ALERT,211.25,300.57,60.044,1454317203,"201051344000955","219011344069620",0.00,-1.00,0,286.44,302.07,0.0,0.0,0.000,321234.4,321234.4,19748,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317222,90605.00
02/01/2016 04:00,2,0.000,ALERT,211.48,298.77,59.981,1454317203,"274151322000094","219011344069620",0.00,-1.50,0,285.54,300.87,0.0,0.0,0.000,479333.9,479333.9,9152,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454317224,90606.00
02/01/2016 04:00,2,0.000,ALERT,212.16,302.68,60.007,1454317203,"201051344000579","219011344069620",0.00,-0.50,0,289.15,305.68,0.0,0.0,0.000,322610.6,322610.6,15170,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454317226,90607.00
02/01/2016 04:00,2,0.000,ALERT,211.25,300.87,59.991,1454317203,"201051344000890","219011344069620",0.00,-0.50,0,287.05,303.28,0.0,0.0,0.000,319453.9,319453.9,19695,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317227,90608.00
02/01/2016 04:00,2,0.000,ALERT,211.48,300.27,59.996,1454317203,"201051344000438","219011344069620",0.00,-1.50,0,286.44,302.37,0.0,0.0,0.000,321196.8,321196.8,19759,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317229,90609.00
02/01/2016 04:00,2,0.000,ALERT,211.93,299.97,60.034,1454317203,"201051344000417","219011344069620",0.00,-1.00,0,285.84,301.47,0.0,0.0,0.000,315256.1,315256.1,19861,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317231,90610.00
02/01/2016 04:00,2,0.000,ALERT,211.70,299.67,60.002,1454317203,"274151322000083","219011344069620",0.00,-0.50,0,286.44,302.07,0.0,0.0,0.000,590124.6,590124.6,8911,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454317233,90611.00
02/01/2016 04:00,2,0.000,ALERT,212.16,299.07,59.991,1454317203,"274151322000076","219011344069620",0.00,-0.50,0,286.14,302.07,0.0,0.0,0.000,626866.4,626866.4,8963,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317235,90612.00
02/01/2016 04:00,2,0.000,ALERT,212.16,302.98,59.996,1454317203,"201051344000868","219011344069620",0.00,-0.50,0,289.15,305.38,0.0,0.0,0.000,307794.8,307794.8,14941,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317236,90613.00
02/01/2016 04:00,2,0.000,ALERT,211.48,300.27,59.991,1454317203,"274151322000095","219011344069620",0.00,-1.50,0,287.35,302.68,0.0,0.0,0.000,620486.6,620486.6,8801,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454317238,90614.00
02/01/2016 04:00,2,0.000,ALERT,211.93,302.07,59.991,1454317203,"201051344000988","219011344069620",0.00,-0.50,0,286.14,304.18,0.0,0.0,0.000,306897.5,306897.5,15182,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317240,90615.00
02/01/2016 04:00,2,0.000,ALERT,211.25,299.67,59.965,1454317203,"201051344001025","219011344069620",0.00,-1.50,0,285.84,302.68,0.0,0.0,0.000,319289.4,319289.4,19758,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317242,90616.00
02/01/2016 04:00,2,0.000,ALERT,212.16,302.07,60.034,1454317203,"201051344000458","219011344069620",0.00,0.50,0,288.55,305.38,0.0,0.0,0.000,317091.6,317091.6,15143,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317244,90617.00
02/01/2016 04:00,2,0.000,ALERT,212.38,301.47,59.991,1454317203,"201051344000853","219011344069620",0.00,-1.00,0,288.55,304.78,0.0,0.0,0.000,315390.8,315390.8,14840,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317245,90618.00
02/01/2016 04:00,2,0.000,ALERT,211.70,300.27,59.986,1454317203,"201051344000685","219011344069620",0.00,-1.00,0,286.74,302.07,0.0,0.0,0.000,321264.2,321264.2,19640,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317247,90619.00
02/01/2016 04:00,2,0.000,ALERT,211.48,299.67,59.986,1454317203,"201051344000917","219011344069620",0.00,0.00,0,285.54,301.47,0.0,0.0,0.000,319014.8,319014.8,19614,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317249,90620.00
02/01/2016 04:00,2,0.000,ALERT,211.48,299.97,60.007,1454317203,"201051344001145","219011344069620",0.00,-1.00,0,286.74,302.68,0.0,0.0,0.000,322981.6,322981.6,19557,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317251,90621.00
02/01/2016 04:00,2,0.000,ALERT,211.48,299.67,59.986,1454317203,"201051344000651","219011344069620",0.00,-2.00,0,285.84,301.47,0.0,0.0,0.000,315670.2,315670.2,19789,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317253,90622.00
02/01/2016 04:00,2,0.000,ALERT,211.03,299.37,59.996,1454317203,"274151322000088","219011344069620",0.00,0.00,0,285.84,301.47,0.0,0.0,0.000,573055.5,573055.5,8687,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317255,90623.00
02/01/2016 04:00,2,0.000,ALERT,212.16,298.47,59.986,1454317203,"274151322000068","219011344069620",0.00,0.00,0,285.54,300.87,0.0,0.0,0.000,479449.2,479449.2,9310,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454317256,90624.00
02/01/2016 04:00,2,0.000,ALERT,211.48,300.57,60.018,1454317203,"201051344001135","219011344069620",0.00,-1.00,0,286.44,302.37,0.0,0.0,0.000,312056.6,312056.6,19783,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317258,90625.00
02/01/2016 04:00,2,0.000,ALERT,211.93,302.68,60.012,1454317203,"201051344000594","219011344069620",0.00,-1.00,0,287.95,304.78,0.0,0.0,0.000,318015.1,318015.1,15190,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317260,90626.00
02/01/2016 04:00,2,0.000,ALERT,211.48,299.97,59.981,1454317203,"201051344001203","219011344069620",0.00,-1.00,0,286.44,303.58,0.0,0.0,0.000,318619.6,318619.6,19749,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317262,90627.00
02/01/2016 04:00,2,0.000,ALERT,211.25,299.37,59.949,1454317203,"274151322000054","219011344069620",0.00,0.00,0,285.84,302.07,0.0,0.0,0.000,585618.8,585618.8,8698,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317263,90628.00
02/01/2016 04:00,2,0.000,ALERT,212.61,301.47,59.975,1454317203,"201051344000867","219011344069620",0.00,-0.50,0,287.95,304.78,0.0,0.0,0.000,307220.6,307220.6,15175,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317265,90629.00
02/01/2016 04:00,2,0.000,ALERT,211.48,300.27,59.933,1454317203,"201051344001093","219011344069620",0.00,0.00,0,286.44,301.77,0.0,0.0,0.000,317301.9,317301.9,19664,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317267,90630.00
02/01/2016 04:00,2,0.000,ALERT,212.16,302.37,59.996,1454317203,"201051344000900","219011344069620",0.00,-1.00,0,287.65,304.48,0.0,0.0,0.000,322499.4,322499.4,14789,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454317269,90631.00
02/01/2016 04:00,2,0.000,ALERT,212.16,301.17,59.981,1454317203,"201051344000648","219011344069620",0.00,-1.50,0,287.95,304.18,0.0,0.0,0.000,315509.3,315509.3,14947,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454317271,90632.00
02/01/2016 04:00,2,0.000,ALERT,212.16,302.37,59.981,1454317203,"201051344000569","219011344069620",0.00,-1.00,0,289.15,305.38,0.0,0.0,0.000,324056.7,324056.7,14721,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317273,90633.00
02/01/2016 04:00,2,0.000,ALERT,212.16,302.07,59.981,1454317203,"201051344000983","219011344069620",0.00,-0.50,0,288.85,304.78,0.0,0.0,0.000,317105.5,317105.5,15025,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317275,90634.00
02/01/2016 04:00,2,0.000,ALERT,212.16,301.77,59.975,1454317203,"201051344001158","219011344069620",0.00,-1.50,0,287.95,304.48,0.0,0.0,0.000,312103.9,312103.9,15201,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317276,90635.00
02/01/2016 04:00,2,0.000,ALERT,212.61,302.37,59.970,1454317203,"201051344000576","219011344069620",0.00,-0.50,0,288.55,305.08,0.0,0.0,0.000,316990.3,316990.3,14818,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317278,90636.00
02/01/2016 04:00,2,0.000,ALERT,211.25,298.77,59.970,1454317203,"274151322000087","219011344069620",0.00,0.50,0,284.94,300.87,0.0,0.0,0.000,560620.0,560620.0,8732,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454317280,90637.00
02/01/2016 04:15,2,0.000,ALERT,212.61,302.68,59.949,1454318103,"201051344000645","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,316253.6,316253.6,14910,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318105,90638.00
02/01/2016 04:15,2,0.000,ALERT,211.70,299.67,59.965,1454318103,"274151322000085","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,588203.7,588203.7,8728,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454318107,90639.00
02/01/2016 04:15,2,0.000,ALERT,213.06,302.37,59.981,1454318103,"201051344000633","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,307958.0,307958.0,15208,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318109,90640.00
02/01/2016 04:15,2,0.000,ALERT,212.38,302.37,59.981,1454318103,"201051344000469","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,309465.4,309465.4,15157,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318111,90641.00
02/01/2016 04:15,2,0.000,ALERT,211.48,299.97,59.975,1454318103,"201051344000646","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,313718.0,313718.0,19789,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454318113,90642.00
02/01/2016 04:15,2,0.000,ALERT,211.25,299.07,59.965,1454318103,"274151322000052","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,595784.8,595784.8,8922,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318115,90643.00
02/01/2016 04:15,2,0.000,ALERT,211.70,299.97,60.023,1454318103,"201051344000585","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,318682.5,318682.5,19781,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318117,90644.00
02/01/2016 04:15,2,0.000,ALERT,211.70,299.97,59.975,1454318103,"201051344001230","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,318035.1,318035.1,19631,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318118,90645.00
02/01/2016 04:15,2,0.000,ALERT,212.16,300.57,59.970,1454318103,"201051344000582","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,311860.6,311860.6,19751,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454318120,90646.00
02/01/2016 04:15,2,0.000,ALERT,211.25,299.67,59.975,1454318103,"201051344000955","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,321234.4,321234.4,19750,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454318122,90647.00
02/01/2016 04:15,2,0.000,ALERT,211.48,299.07,59.975,1454318103,"274151322000094","219011344069620",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,479333.9,479333.9,9154,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318124,90648.00
02/01/2016 04:15,2,0.000,ALERT,212.16,302.98,59.981,1454318103,"201051344000579","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,322610.6,322610.6,15172,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318126,90649.00
02/01/2016 04:15,2,0.000,ALERT,211.48,299.97,60.018,1454318103,"201051344000890","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,319453.9,319453.9,19697,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454318127,90650.00
02/01/2016 04:15,2,0.000,ALERT,211.70,299.97,59.981,1454318103,"201051344000438","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,321196.8,321196.8,19761,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454318129,90651.00
02/01/2016 04:15,2,0.000,ALERT,211.70,299.07,59.986,1454318103,"201051344000417","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,315256.1,315256.1,19863,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454318131,90652.00
02/01/2016 04:15,2,0.000,ALERT,211.70,299.97,59.938,1454318103,"274151322000083","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,590124.6,590124.6,8913,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318133,90653.00
