ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 04:15,2,0.000,ALERT,212.16,299.67,59.949,1454318103,"274151322000076","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,626866.4,626866.4,8965,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318135,90654.00
02/01/2016 04:15,2,0.000,ALERT,212.16,302.68,59.981,1454318103,"201051344000868","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,307794.8,307794.8,14943,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318136,90655.00
02/01/2016 04:15,2,0.000,ALERT,211.70,300.57,59.981,1454318103,"274151322000095","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,620486.6,620486.6,8803,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318138,90656.00
02/01/2016 04:15,2,0.000,ALERT,212.16,302.07,59.949,1454318103,"201051344000988","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,306897.5,306897.5,15184,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318140,90657.00
02/01/2016 04:15,2,0.000,ALERT,211.48,299.07,59.981,1454318103,"201051344001025","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,319289.4,319289.4,19760,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318142,90658.00
02/01/2016 04:15,2,0.000,ALERT,212.16,302.68,60.023,1454318103,"201051344000458","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,317091.6,317091.6,15145,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454318144,90659.00
02/01/2016 04:15,2,0.000,ALERT,212.83,302.07,60.028,1454318103,"201051344000853","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,315390.8,315390.8,14842,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318145,90660.00
02/01/2016 04:15,2,0.000,ALERT,211.93,299.67,59.959,1454318103,"201051344000685","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,321264.2,321264.2,19642,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454318147,90661.00
02/01/2016 04:15,2,0.000,ALERT,211.93,299.37,59.986,1454318103,"201051344000917","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,319014.8,319014.8,19616,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318149,90662.00
02/01/2016 04:15,2,0.000,ALERT,211.93,299.97,59.981,1454318103,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,322981.6,322981.6,19559,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454318151,90663.00
02/01/2016 04:15,2,0.000,ALERT,211.70,299.07,59.981,1454318103,"201051344000651","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,315670.2,315670.2,19791,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318153,90664.00
02/01/2016 04:15,2,0.000,ALERT,211.48,299.07,59.975,1454318103,"274151322000088","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,573055.5,573055.5,8689,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318155,90665.00
02/01/2016 04:15,2,0.000,ALERT,212.38,299.37,59.975,1454318103,"274151322000068","219011344069620",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,479449.2,479449.2,9312,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318157,90666.00
02/01/2016 04:15,2,0.000,ALERT,211.25,299.67,59.986,1454318103,"201051344001135","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,312056.6,312056.6,19785,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318158,90667.00
02/01/2016 04:15,2,0.000,ALERT,211.70,302.68,59.954,1454318103,"201051344000594","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,318015.1,318015.1,15192,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318160,90668.00
02/01/2016 04:15,2,0.000,ALERT,211.70,299.37,59.970,1454318103,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,318619.6,318619.6,19751,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318162,90669.00
02/01/2016 04:15,2,0.000,ALERT,211.70,300.57,60.023,1454318103,"274151322000054","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,585618.8,585618.8,8700,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318164,90670.00
02/01/2016 04:15,2,0.000,ALERT,212.38,302.07,59.986,1454318103,"201051344000867","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,307220.6,307220.6,15177,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318166,90671.00
02/01/2016 04:15,2,0.000,ALERT,211.25,299.37,59.986,1454318103,"201051344001093","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,317301.9,317301.9,19666,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454318167,90672.00
02/01/2016 04:15,2,0.000,ALERT,211.93,302.07,59.991,1454318103,"201051344000900","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,322499.4,322499.4,14791,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318169,90673.00
02/01/2016 04:15,2,0.000,ALERT,212.38,301.47,59.981,1454318103,"201051344000648","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,315509.3,315509.3,14949,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318171,90674.00
02/01/2016 04:15,2,0.000,ALERT,212.16,302.68,59.991,1454318103,"201051344000569","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,324056.7,324056.7,14723,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454318173,90675.00
02/01/2016 04:15,2,0.000,ALERT,212.16,302.37,59.991,1454318103,"201051344000983","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,317105.5,317105.5,15027,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318175,90676.00
02/01/2016 04:15,2,0.000,ALERT,212.16,302.07,59.996,1454318103,"201051344001158","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,312103.9,312103.9,15203,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318177,90677.00
02/01/2016 04:15,2,0.000,ALERT,212.83,302.98,59.996,1454318103,"201051344000576","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,316990.3,316990.3,14820,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318179,90678.00
02/01/2016 04:15,2,0.000,ALERT,211.70,298.47,59.986,1454318103,"274151322000087","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,560620.0,560620.0,8734,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454318180,90679.00
02/01/2016 04:30,2,0.000,ALERT,212.61,302.37,59.991,1454319003,"201051344000645","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,316253.6,316253.6,14912,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319005,90680.00
02/01/2016 04:30,2,0.000,ALERT,211.70,299.07,59.986,1454319003,"274151322000085","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,588203.7,588203.7,8730,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319007,90681.00
02/01/2016 04:30,2,0.000,ALERT,212.61,301.77,59.986,1454319003,"201051344000633","219011344069620",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,307958.0,307958.0,15210,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319009,90682.00
02/01/2016 04:30,2,0.000,ALERT,212.16,302.07,59.981,1454319003,"201051344000469","219011344069620",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,309465.4,309465.4,15159,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319010,90683.00
02/01/2016 04:30,2,0.000,ALERT,211.25,299.67,59.965,1454319003,"201051344000646","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,313718.0,313718.0,19791,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319012,90684.00
02/01/2016 04:30,2,0.000,ALERT,211.25,299.37,59.981,1454319003,"274151322000052","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,595784.8,595784.8,8924,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319014,90685.00
02/01/2016 04:30,2,0.000,ALERT,211.70,299.97,59.949,1454319003,"201051344000585","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,318682.5,318682.5,19783,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319017,90686.00
02/01/2016 04:30,2,0.000,ALERT,211.48,299.97,59.981,1454319003,"201051344001230","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,318035.1,318035.1,19633,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319018,90687.00
02/01/2016 04:30,2,0.000,ALERT,212.16,300.57,60.007,1454319003,"201051344000582","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,311860.6,311860.6,19753,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319020,90688.00
02/01/2016 04:30,2,0.000,ALERT,211.03,299.67,60.002,1454319003,"201051344000955","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,321234.4,321234.4,19752,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319022,90689.00
02/01/2016 04:30,2,0.000,ALERT,211.48,299.07,59.981,1454319003,"274151322000094","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,479333.9,479333.9,9156,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319024,90690.00
02/01/2016 04:30,2,0.000,ALERT,212.38,302.98,59.970,1454319003,"201051344000579","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,322610.6,322610.6,15174,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319026,90691.00
02/01/2016 04:30,2,0.000,ALERT,211.48,300.27,59.981,1454319003,"201051344000890","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,319453.9,319453.9,19699,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319027,90692.00
02/01/2016 04:30,2,0.000,ALERT,211.48,299.67,59.970,1454319003,"201051344000438","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,321196.8,321196.8,19763,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319029,90693.00
02/01/2016 04:30,2,0.000,ALERT,211.70,299.07,59.970,1454319003,"201051344000417","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,315256.1,315256.1,19865,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319031,90694.00
02/01/2016 04:30,2,0.000,ALERT,211.70,299.67,59.970,1454319003,"274151322000083","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,590124.6,590124.6,8915,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319033,90695.00
02/01/2016 04:30,2,0.000,ALERT,212.16,299.67,59.981,1454319003,"274151322000076","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,626866.4,626866.4,8967,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319035,90696.00
02/01/2016 04:30,2,0.000,ALERT,212.16,302.98,59.975,1454319003,"201051344000868","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,307794.8,307794.8,14945,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319036,90697.00
02/01/2016 04:30,2,0.000,ALERT,211.48,300.57,59.933,1454319003,"274151322000095","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,620486.6,620486.6,8805,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319038,90698.00
02/01/2016 04:30,2,0.000,ALERT,211.93,302.37,59.981,1454319003,"201051344000988","219011344069620",0.00,-0.50,0,297.87,304.78,0.0,0.0,0.000,306897.5,306897.5,15186,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319040,90699.00
02/01/2016 04:30,2,0.000,ALERT,211.48,299.07,59.981,1454319003,"201051344001025","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,319289.4,319289.4,19762,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319042,90700.00
02/01/2016 04:30,2,0.000,ALERT,212.16,302.37,59.986,1454319003,"201051344000458","219011344069620",0.00,0.50,0,300.27,306.28,0.0,0.0,0.000,317091.6,317091.6,15147,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319044,90701.00
02/01/2016 04:30,2,0.000,ALERT,212.61,302.07,59.986,1454319003,"201051344000853","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,315390.8,315390.8,14844,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319045,90702.00
02/01/2016 04:30,2,0.000,ALERT,211.93,299.67,59.981,1454319003,"201051344000685","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,321264.2,321264.2,19644,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319047,90703.00
02/01/2016 04:30,2,0.000,ALERT,211.70,299.37,59.991,1454319003,"201051344000917","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,319014.8,319014.8,19618,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319049,90704.00
02/01/2016 04:30,2,0.000,ALERT,211.70,299.97,59.981,1454319003,"201051344001145","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,322981.6,322981.6,19561,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319051,90705.00
02/01/2016 04:30,2,0.000,ALERT,211.48,299.07,59.991,1454319003,"201051344000651","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,315670.2,315670.2,19793,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319053,90706.00
02/01/2016 04:30,2,0.000,ALERT,211.03,299.37,60.034,1454319003,"274151322000088","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,573055.5,573055.5,8691,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319054,90707.00
02/01/2016 04:30,2,0.000,ALERT,212.16,299.07,60.023,1454319003,"274151322000068","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,479449.2,479449.2,9314,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319056,90708.00
02/01/2016 04:30,2,0.000,ALERT,211.25,299.67,59.986,1454319003,"201051344001135","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,312056.6,312056.6,19787,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319058,90709.00
02/01/2016 04:30,2,0.000,ALERT,211.70,302.37,59.986,1454319003,"201051344000594","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,318015.1,318015.1,15194,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319060,90710.00
02/01/2016 04:30,2,0.000,ALERT,211.48,299.37,59.991,1454319003,"201051344001203","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,318619.6,318619.6,19753,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319062,90711.00
02/01/2016 04:30,2,0.000,ALERT,211.25,299.37,59.965,1454319003,"274151322000054","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,585618.8,585618.8,8702,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319063,90712.00
02/01/2016 04:30,2,0.000,ALERT,212.38,301.77,59.986,1454319003,"201051344000867","219011344069620",0.00,-0.50,0,299.07,305.98,0.0,0.0,0.000,307220.6,307220.6,15179,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319065,90713.00
02/01/2016 04:30,2,0.000,ALERT,211.70,299.97,59.975,1454319003,"201051344001093","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,317301.9,317301.9,19668,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319067,90714.00
02/01/2016 04:30,2,0.000,ALERT,211.93,302.07,59.981,1454319003,"201051344000900","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,322499.4,322499.4,14793,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319069,90715.00
02/01/2016 04:30,2,0.000,ALERT,212.38,301.77,59.981,1454319003,"201051344000648","219011344069620",0.00,-2.00,0,299.37,305.38,0.0,0.0,0.000,315509.3,315509.3,14951,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319071,90716.00
02/01/2016 04:30,2,0.000,ALERT,212.38,302.98,60.002,1454319003,"201051344000569","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,324056.7,324056.7,14725,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319073,90717.00
02/01/2016 04:30,2,0.000,ALERT,212.16,302.37,59.981,1454319003,"201051344000983","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,317105.5,317105.5,15029,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319075,90718.00
02/01/2016 04:30,2,0.000,ALERT,212.16,302.07,59.981,1454319003,"201051344001158","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,312103.9,312103.9,15205,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319076,90719.00
02/01/2016 04:30,2,0.000,ALERT,212.61,302.68,59.975,1454319003,"201051344000576","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,316990.3,316990.3,14822,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319078,90720.00
02/01/2016 04:30,2,0.000,ALERT,211.48,299.07,59.975,1454319003,"274151322000087","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,560620.0,560620.0,8736,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319080,90721.00
02/01/2016 04:45,2,0.000,ALERT,211.93,300.57,59.959,1454319904,"201051344000645","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,316253.6,316253.6,14914,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319906,90722.00
02/01/2016 04:45,2,0.000,ALERT,211.25,298.77,59.933,1454319904,"274151322000085","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,588203.7,588203.7,8732,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319907,90723.00
02/01/2016 04:45,2,0.000,ALERT,212.38,300.87,60.007,1454319904,"201051344000633","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,307958.0,307958.0,15212,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319909,90724.00
02/01/2016 04:45,2,0.000,ALERT,211.70,301.17,59.970,1454319904,"201051344000469","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,309465.4,309465.4,15161,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319911,90725.00
02/01/2016 04:45,2,0.000,ALERT,210.80,299.07,59.970,1454319904,"201051344000646","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,313718.0,313718.0,19793,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319913,90726.00
02/01/2016 04:45,2,0.000,ALERT,211.03,298.47,59.970,1454319904,"274151322000052","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,595784.8,595784.8,8926,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319915,90727.00
02/01/2016 04:45,2,0.000,ALERT,211.03,299.37,59.986,1454319904,"201051344000585","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,318682.5,318682.5,19785,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319917,90728.00
02/01/2016 04:45,2,0.000,ALERT,210.80,299.37,59.959,1454319904,"201051344001230","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,318035.1,318035.1,19635,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319918,90729.00
02/01/2016 04:45,2,0.000,ALERT,211.48,300.27,59.965,1454319904,"201051344000582","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,311860.6,311860.6,19755,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319920,90730.00
02/01/2016 04:45,2,0.000,ALERT,210.35,298.77,59.981,1454319904,"201051344000955","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,321234.4,321234.4,19754,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319922,90731.00
02/01/2016 04:45,2,0.000,ALERT,211.03,298.47,59.965,1454319904,"274151322000094","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,479333.9,479333.9,9158,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319924,90732.00
02/01/2016 04:45,2,0.000,ALERT,211.93,302.07,59.965,1454319904,"201051344000579","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,322610.6,322610.6,15176,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319926,90733.00
02/01/2016 04:45,2,0.000,ALERT,210.80,299.37,59.922,1454319904,"201051344000890","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,319453.9,319453.9,19701,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319928,90734.00
02/01/2016 04:45,2,0.000,ALERT,211.03,299.07,59.938,1454319904,"201051344000438","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,321196.8,321196.8,19765,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319929,90735.00
02/01/2016 04:45,2,0.000,ALERT,211.25,299.07,59.970,1454319904,"201051344000417","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,315256.1,315256.1,19867,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319931,90736.00
02/01/2016 04:45,2,0.000,ALERT,211.03,299.67,59.959,1454319904,"274151322000083","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,590124.6,590124.6,8917,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319933,90737.00
02/01/2016 04:45,2,0.000,ALERT,211.93,298.77,59.970,1454319904,"274151322000076","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,626866.4,626866.4,8969,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319935,90738.00
02/01/2016 04:45,2,0.000,ALERT,211.93,302.07,59.975,1454319904,"201051344000868","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,307794.8,307794.8,14947,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319937,90739.00
02/01/2016 04:45,2,0.000,ALERT,211.25,300.27,59.975,1454319904,"274151322000095","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,620486.6,620486.6,8807,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319938,90740.00
02/01/2016 04:45,2,0.000,ALERT,211.70,301.47,59.991,1454319904,"201051344000988","219011344069620",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,306897.5,306897.5,15188,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319940,90741.00
02/01/2016 04:45,2,0.000,ALERT,210.80,298.47,59.996,1454319904,"201051344001025","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,319289.4,319289.4,19764,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319942,90742.00
02/01/2016 04:45,2,0.000,ALERT,211.48,301.17,59.991,1454319904,"201051344000458","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,317091.6,317091.6,15149,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319944,90743.00
02/01/2016 04:45,2,0.000,ALERT,212.38,301.17,60.002,1454319904,"201051344000853","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,315390.8,315390.8,14846,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319946,90744.00
02/01/2016 04:45,2,0.000,ALERT,211.25,299.07,59.991,1454319904,"201051344000685","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,321264.2,321264.2,19646,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319947,90745.00
02/01/2016 04:45,2,0.000,ALERT,211.25,298.77,60.002,1454319904,"201051344000917","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,319014.8,319014.8,19620,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319949,90746.00
02/01/2016 04:45,2,0.000,ALERT,211.25,299.67,60.002,1454319904,"201051344001145","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,322981.6,322981.6,19563,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319951,90747.00
02/01/2016 04:45,2,0.000,ALERT,211.03,298.47,59.996,1454319904,"201051344000651","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,315670.2,315670.2,19795,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319953,90748.00
02/01/2016 04:45,2,0.000,ALERT,210.80,298.47,60.002,1454319904,"274151322000088","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,573055.5,573055.5,8693,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319955,90749.00
02/01/2016 04:45,2,0.000,ALERT,211.70,298.17,60.002,1454319904,"274151322000068","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,479449.2,479449.2,9316,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319956,90750.00
02/01/2016 04:45,2,0.000,ALERT,210.57,299.07,60.002,1454319904,"201051344001135","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,312056.6,312056.6,19789,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319958,90751.00
02/01/2016 04:45,2,0.000,ALERT,211.25,301.47,59.965,1454319904,"201051344000594","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,318015.1,318015.1,15196,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319960,90752.00
02/01/2016 04:45,2,0.000,ALERT,211.03,298.77,60.007,1454319904,"201051344001203","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,318619.6,318619.6,19755,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319962,90753.00
02/01/2016 04:45,2,0.000,ALERT,210.80,299.67,59.991,1454319904,"274151322000054","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,585618.8,585618.8,8704,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319964,90754.00
02/01/2016 04:45,2,0.000,ALERT,211.93,300.87,60.007,1454319904,"201051344000867","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,307220.6,307220.6,15181,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319965,90755.00
02/01/2016 04:45,2,0.000,ALERT,210.80,298.77,60.023,1454319904,"201051344001093","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,317301.9,317301.9,19670,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319967,90756.00
02/01/2016 04:45,2,0.000,ALERT,211.48,301.47,59.975,1454319904,"201051344000900","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,322499.4,322499.4,14795,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319969,90757.00
02/01/2016 04:45,2,0.000,ALERT,211.93,301.17,60.018,1454319904,"201051344000648","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,315509.3,315509.3,14953,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319971,90758.00
02/01/2016 04:45,2,0.000,ALERT,211.93,302.68,60.039,1454319904,"201051344000569","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,324056.7,324056.7,14727,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319973,90759.00
02/01/2016 04:45,2,0.000,ALERT,211.70,301.77,60.007,1454319904,"201051344000983","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,317105.5,317105.5,15031,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319975,90760.00
02/01/2016 04:45,2,0.000,ALERT,211.93,301.47,60.039,1454319904,"201051344001158","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,312103.9,312103.9,15207,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319977,90761.00
02/01/2016 04:45,2,0.000,ALERT,212.16,301.47,60.002,1454319904,"201051344000576","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,316990.3,316990.3,14824,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454319979,90762.00
02/01/2016 04:45,2,0.000,ALERT,211.03,297.57,60.002,1454319904,"274151322000087","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,560620.0,560620.0,8738,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454319980,90763.00
02/01/2016 05:00,2,0.000,ALERT,211.48,299.97,59.959,1454320803,"201051344000645","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,316253.6,316253.6,14916,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320805,90764.00
02/01/2016 05:00,2,0.000,ALERT,210.57,298.17,59.970,1454320803,"274151322000085","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,588203.7,588203.7,8734,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320807,90765.00
02/01/2016 05:00,2,0.000,ALERT,211.70,299.67,59.959,1454320803,"201051344000633","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,307958.0,307958.0,15214,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320809,90766.00
02/01/2016 05:00,2,0.000,ALERT,211.03,299.67,59.954,1454320803,"201051344000469","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,309465.4,309465.4,15163,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320811,90767.00
02/01/2016 05:00,2,0.000,ALERT,210.35,298.17,59.986,1454320803,"201051344000646","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,313718.0,313718.0,19795,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454320813,90768.00
02/01/2016 05:00,2,0.000,ALERT,210.12,299.37,59.975,1454320803,"274151322000052","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,595784.8,595784.8,8928,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320815,90769.00
02/01/2016 05:00,2,0.000,ALERT,210.57,298.47,59.959,1454320803,"201051344000585","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,318682.5,318682.5,19787,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320816,90770.00
02/01/2016 05:00,2,0.000,ALERT,210.35,298.47,59.954,1454320803,"201051344001230","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,318035.1,318035.1,19637,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320818,90771.00
02/01/2016 05:00,2,0.000,ALERT,210.80,299.07,59.949,1454320803,"201051344000582","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,311860.6,311860.6,19757,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320820,90772.00
02/01/2016 05:00,2,0.000,ALERT,210.12,298.47,59.959,1454320803,"201051344000955","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,321234.4,321234.4,19756,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454320822,90773.00
02/01/2016 05:00,2,0.000,ALERT,210.35,297.57,59.954,1454320803,"274151322000094","219011344069620",0.00,-2.00,0,296.66,299.97,0.0,0.0,0.000,479333.9,479333.9,9160,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320824,90774.00
02/01/2016 05:00,2,0.000,ALERT,211.25,300.87,59.959,1454320803,"201051344000579","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,322610.6,322610.6,15178,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454320826,90775.00
02/01/2016 05:00,2,0.000,ALERT,210.35,298.77,59.917,1454320803,"201051344000890","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,319453.9,319453.9,19703,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454320827,90776.00
02/01/2016 05:00,2,0.000,ALERT,210.57,298.17,59.933,1454320803,"201051344000438","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,321196.8,321196.8,19767,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320829,90777.00
02/01/2016 05:00,2,0.000,ALERT,210.57,297.57,59.954,1454320803,"201051344000417","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,315256.1,315256.1,19869,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454320831,90778.00
02/01/2016 05:00,2,0.000,ALERT,210.57,298.47,59.944,1454320803,"274151322000083","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,590124.6,590124.6,8919,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320833,90779.00
02/01/2016 05:00,2,0.000,ALERT,211.03,298.47,59.949,1454320803,"274151322000076","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,626866.4,626866.4,8971,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320835,90780.00
02/01/2016 05:00,2,0.000,ALERT,211.25,300.87,59.954,1454320803,"201051344000868","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,307794.8,307794.8,14949,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454320836,90781.00
02/01/2016 05:00,2,0.000,ALERT,210.57,299.37,59.938,1454320803,"274151322000095","219011344069620",0.00,-2.00,0,298.47,301.47,0.0,0.0,0.000,620486.6,620486.6,8809,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454320838,90782.00
02/01/2016 05:00,2,0.000,ALERT,210.80,299.67,59.944,1454320803,"201051344000988","219011344069620",0.00,-1.00,0,296.66,302.98,0.0,0.0,0.000,306897.5,306897.5,15190,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454320840,90783.00
02/01/2016 05:00,2,0.000,ALERT,210.12,297.26,59.996,1454320803,"201051344001025","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,319289.4,319289.4,19766,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320842,90784.00
02/01/2016 05:00,2,0.000,ALERT,211.03,300.27,59.944,1454320803,"201051344000458","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,317091.6,317091.6,15151,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454320844,90785.00
02/01/2016 05:00,2,0.000,ALERT,211.70,300.27,59.938,1454320803,"201051344000853","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,315390.8,315390.8,14848,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320846,90786.00
02/01/2016 05:00,2,0.000,ALERT,210.80,298.17,59.954,1454320803,"201051344000685","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,321264.2,321264.2,19648,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320848,90787.00
02/01/2016 05:00,2,0.000,ALERT,210.57,297.57,59.949,1454320803,"201051344000917","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,319014.8,319014.8,19622,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454320849,90788.00
02/01/2016 05:00,2,0.000,ALERT,210.57,298.47,59.959,1454320803,"201051344001145","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,322981.6,322981.6,19565,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320851,90789.00
02/01/2016 05:00,2,0.000,ALERT,210.57,297.57,59.949,1454320803,"201051344000651","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,315670.2,315670.2,19797,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454320853,90790.00
02/01/2016 05:00,2,0.000,ALERT,209.90,297.87,59.949,1454320803,"274151322000088","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,573055.5,573055.5,8695,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320855,90791.00
02/01/2016 05:00,2,0.000,ALERT,211.03,297.87,59.970,1454320803,"274151322000068","219011344069620",0.00,-0.50,0,296.36,299.67,0.0,0.0,0.000,479449.2,479449.2,9318,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320856,90792.00
02/01/2016 05:00,2,0.000,ALERT,210.35,298.47,59.949,1454320803,"201051344001135","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,312056.6,312056.6,19791,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320858,90793.00
02/01/2016 05:00,2,0.000,ALERT,210.80,300.57,59.970,1454320803,"201051344000594","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,318015.1,318015.1,15198,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320860,90794.00
02/01/2016 05:00,2,0.000,ALERT,210.35,297.57,59.954,1454320803,"201051344001203","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,318619.6,318619.6,19757,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320862,90795.00
02/01/2016 05:00,2,0.000,ALERT,210.35,298.47,59.970,1454320803,"274151322000054","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,585618.8,585618.8,8706,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320864,90796.00
02/01/2016 05:00,2,0.000,ALERT,211.48,299.97,59.954,1454320803,"201051344000867","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,307220.6,307220.6,15183,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454320865,90797.00
02/01/2016 05:00,2,0.000,ALERT,210.35,297.87,59.996,1454320803,"201051344001093","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,317301.9,317301.9,19672,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320867,90798.00
02/01/2016 05:00,2,0.000,ALERT,211.03,300.27,59.949,1454320803,"201051344000900","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,322499.4,322499.4,14797,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454320869,90799.00
