ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 05:00,2,0.000,ALERT,211.25,299.37,59.912,1454320803,"201051344000648","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,315509.3,315509.3,14955,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320871,90800.00
02/01/2016 05:00,2,0.000,ALERT,211.25,300.87,59.970,1454320803,"201051344000569","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,324056.7,324056.7,14729,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320873,90801.00
02/01/2016 05:00,2,0.000,ALERT,211.03,300.27,59.944,1454320803,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,317105.5,317105.5,15033,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320875,90802.00
02/01/2016 05:00,2,0.000,ALERT,211.25,300.27,60.007,1454320803,"201051344001158","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,312103.9,312103.9,15209,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320877,90803.00
02/01/2016 05:00,2,0.000,ALERT,211.70,300.87,59.949,1454320803,"201051344000576","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,316990.3,316990.3,14826,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320879,90804.00
02/01/2016 05:00,2,0.000,ALERT,210.35,297.57,59.959,1454320803,"274151322000087","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,560620.0,560620.0,8740,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454320880,90805.00
02/01/2016 05:15,2,0.000,ALERT,211.93,301.17,59.928,1454321704,"201051344000645","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,316253.6,316253.6,14918,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321706,90806.00
02/01/2016 05:15,2,0.000,ALERT,211.03,298.47,59.970,1454321704,"274151322000085","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,588203.7,588203.7,8736,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321707,90807.00
02/01/2016 05:15,2,0.000,ALERT,212.16,300.87,59.970,1454321704,"201051344000633","219011344069620",0.00,-1.50,0,296.06,302.37,0.0,0.0,0.000,307958.0,307958.0,15216,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321709,90808.00
02/01/2016 05:15,2,0.000,ALERT,211.48,300.87,59.975,1454321704,"201051344000469","219011344069620",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,309465.4,309465.4,15165,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321711,90809.00
02/01/2016 05:15,2,0.000,ALERT,210.57,298.47,59.970,1454321704,"201051344000646","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,313718.0,313718.0,19797,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454321713,90810.00
02/01/2016 05:15,2,0.000,ALERT,210.57,299.37,59.970,1454321704,"274151322000052","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,595784.8,595784.8,8930,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321715,90811.00
02/01/2016 05:15,2,0.000,ALERT,210.80,298.47,59.981,1454321704,"201051344000585","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,318682.5,318682.5,19789,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321717,90812.00
02/01/2016 05:15,2,0.000,ALERT,210.57,298.47,59.986,1454321704,"201051344001230","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,318035.1,318035.1,19639,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321719,90813.00
02/01/2016 05:15,2,0.000,ALERT,211.25,299.37,59.965,1454321704,"201051344000582","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,311860.6,311860.6,19759,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321721,90814.00
02/01/2016 05:15,2,0.000,ALERT,210.35,298.47,59.970,1454321704,"201051344000955","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,321234.4,321234.4,19758,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454321723,90815.00
02/01/2016 05:15,2,0.000,ALERT,210.80,298.17,59.965,1454321704,"274151322000094","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,479333.9,479333.9,9162,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321725,90816.00
02/01/2016 05:15,2,0.000,ALERT,211.48,302.07,59.954,1454321704,"201051344000579","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,322610.6,322610.6,15180,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454321726,90817.00
02/01/2016 05:15,2,0.000,ALERT,210.35,298.47,59.922,1454321704,"201051344000890","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,319453.9,319453.9,19705,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321728,90818.00
02/01/2016 05:15,2,0.000,ALERT,210.35,297.57,59.970,1454321704,"201051344000438","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,321196.8,321196.8,19769,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321730,90819.00
02/01/2016 05:15,2,0.000,ALERT,210.57,297.26,60.012,1454321704,"201051344000417","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,315256.1,315256.1,19871,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454321732,90820.00
02/01/2016 05:15,2,0.000,ALERT,210.57,298.77,59.928,1454321704,"274151322000083","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,590124.6,590124.6,8921,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321734,90821.00
02/01/2016 05:15,2,0.000,ALERT,211.25,298.77,59.970,1454321704,"274151322000076","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,626866.4,626866.4,8973,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321735,90822.00
02/01/2016 05:15,2,0.000,ALERT,211.25,301.77,59.981,1454321704,"201051344000868","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,307794.8,307794.8,14951,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454321737,90823.00
02/01/2016 05:15,2,0.000,ALERT,210.57,299.67,59.965,1454321704,"274151322000095","219011344069620",0.00,-2.00,0,298.17,301.47,0.0,0.0,0.000,620486.6,620486.6,8811,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454321739,90824.00
02/01/2016 05:15,2,0.000,ALERT,210.80,300.57,60.002,1454321704,"201051344000988","219011344069620",0.00,-1.00,0,295.76,302.37,0.0,0.0,0.000,306897.5,306897.5,15192,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321741,90825.00
02/01/2016 05:15,2,0.000,ALERT,210.12,296.96,59.970,1454321704,"201051344001025","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,319289.4,319289.4,19768,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321743,90826.00
02/01/2016 05:15,2,0.000,ALERT,211.03,300.57,59.933,1454321704,"201051344000458","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,317091.6,317091.6,15153,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321744,90827.00
02/01/2016 05:15,2,0.000,ALERT,211.48,300.27,59.986,1454321704,"201051344000853","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,315390.8,315390.8,14850,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321746,90828.00
02/01/2016 05:15,2,0.000,ALERT,210.80,297.87,59.938,1454321704,"201051344000685","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,321264.2,321264.2,19650,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454321748,90829.00
02/01/2016 05:15,2,0.000,ALERT,210.80,297.57,59.975,1454321704,"201051344000917","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,319014.8,319014.8,19624,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321750,90830.00
02/01/2016 05:15,2,0.000,ALERT,210.80,298.47,59.986,1454321704,"201051344001145","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,322981.6,322981.6,19567,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321751,90831.00
02/01/2016 05:15,2,0.000,ALERT,210.80,297.57,59.981,1454321704,"201051344000651","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,315670.2,315670.2,19799,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321753,90832.00
02/01/2016 05:15,2,0.000,ALERT,210.35,298.47,59.981,1454321704,"274151322000088","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,573055.5,573055.5,8697,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454321755,90833.00
02/01/2016 05:15,2,0.000,ALERT,211.48,297.87,59.996,1454321704,"274151322000068","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,479449.2,479449.2,9320,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321757,90834.00
02/01/2016 05:15,2,0.000,ALERT,210.35,298.17,60.023,1454321704,"201051344001135","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,312056.6,312056.6,19793,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321759,90835.00
02/01/2016 05:15,2,0.000,ALERT,211.03,301.17,59.991,1454321704,"201051344000594","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,318015.1,318015.1,15200,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454321760,90836.00
02/01/2016 05:15,2,0.000,ALERT,210.57,297.87,59.991,1454321704,"201051344001203","219011344069620",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,318619.6,318619.6,19759,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454321762,90837.00
02/01/2016 05:15,2,0.000,ALERT,210.80,298.77,59.996,1454321704,"274151322000054","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,585618.8,585618.8,8708,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454321764,90838.00
02/01/2016 05:15,2,0.000,ALERT,211.70,300.57,60.023,1454321704,"201051344000867","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,307220.6,307220.6,15185,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321766,90839.00
02/01/2016 05:15,2,0.000,ALERT,210.57,298.17,59.996,1454321704,"201051344001093","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,317301.9,317301.9,19674,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321768,90840.00
02/01/2016 05:15,2,0.000,ALERT,211.25,301.17,60.002,1454321704,"201051344000900","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,322499.4,322499.4,14799,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321770,90841.00
02/01/2016 05:15,2,0.000,ALERT,211.48,300.27,59.986,1454321704,"201051344000648","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,315509.3,315509.3,14957,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321771,90842.00
02/01/2016 05:15,2,0.000,ALERT,211.48,301.77,60.023,1454321704,"201051344000569","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,324056.7,324056.7,14731,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321773,90843.00
02/01/2016 05:15,2,0.000,ALERT,211.48,301.47,60.002,1454321704,"201051344000983","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,317105.5,317105.5,15035,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321775,90844.00
02/01/2016 05:15,2,0.000,ALERT,211.48,300.87,60.002,1454321704,"201051344001158","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,312103.9,312103.9,15211,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321777,90845.00
02/01/2016 05:15,2,0.000,ALERT,211.93,301.77,60.002,1454321704,"201051344000576","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,316990.3,316990.3,14828,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454321779,90846.00
02/01/2016 05:15,2,0.000,ALERT,210.80,297.57,59.986,1454321704,"274151322000087","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,560620.0,560620.0,8742,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454321781,90847.00
02/01/2016 05:30,2,0.000,ALERT,211.03,299.67,59.986,1454322604,"201051344000645","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,316253.6,316253.6,14920,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322606,90848.00
02/01/2016 05:30,2,0.000,ALERT,210.12,297.57,59.996,1454322604,"274151322000085","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,588203.7,588203.7,8738,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322607,90849.00
02/01/2016 05:30,2,0.000,ALERT,211.48,299.37,59.996,1454322604,"201051344000633","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,307958.0,307958.0,15218,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322609,90850.00
02/01/2016 05:30,2,0.000,ALERT,211.03,299.67,59.981,1454322604,"201051344000469","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,309465.4,309465.4,15167,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322611,90851.00
02/01/2016 05:30,2,0.000,ALERT,209.90,297.87,59.991,1454322604,"201051344000646","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,313718.0,313718.0,19799,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322613,90852.00
02/01/2016 05:30,2,0.000,ALERT,209.90,297.87,59.991,1454322604,"274151322000052","219011344069620",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,595784.8,595784.8,8932,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322615,90853.00
02/01/2016 05:30,2,0.000,ALERT,210.35,298.17,59.986,1454322604,"201051344000585","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,318682.5,318682.5,19791,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322617,90854.00
02/01/2016 05:30,2,0.000,ALERT,210.12,298.17,59.949,1454322604,"201051344001230","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,318035.1,318035.1,19641,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454322619,90855.00
02/01/2016 05:30,2,0.000,ALERT,210.80,299.07,59.996,1454322604,"201051344000582","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,311860.6,311860.6,19761,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322620,90856.00
02/01/2016 05:30,2,0.000,ALERT,209.67,297.57,59.991,1454322604,"201051344000955","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,321234.4,321234.4,19760,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322622,90857.00
02/01/2016 05:30,2,0.000,ALERT,209.90,297.26,59.996,1454322604,"274151322000094","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,479333.9,479333.9,9164,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322624,90858.00
02/01/2016 05:30,2,0.000,ALERT,210.80,300.27,59.981,1454322604,"201051344000579","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,322610.6,322610.6,15182,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454322626,90859.00
02/01/2016 05:30,2,0.000,ALERT,209.90,298.17,59.986,1454322604,"201051344000890","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,319453.9,319453.9,19707,0,0,0,L,1122011218,0,120.42,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322628,90860.00
02/01/2016 05:30,2,0.000,ALERT,210.35,297.87,60.012,1454322604,"201051344000438","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,321196.8,321196.8,19771,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322629,90861.00
02/01/2016 05:30,2,0.000,ALERT,210.35,297.26,59.981,1454322604,"201051344000417","219011344069620",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,315256.1,315256.1,19873,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454322631,90862.00
02/01/2016 05:30,2,0.000,ALERT,209.90,297.87,59.981,1454322604,"274151322000083","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,590124.6,590124.6,8923,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322633,90863.00
02/01/2016 05:30,2,0.000,ALERT,210.57,297.57,59.986,1454322604,"274151322000076","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,626866.4,626866.4,8975,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322635,90864.00
02/01/2016 05:30,2,0.000,ALERT,210.57,300.27,59.986,1454322604,"201051344000868","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,307794.8,307794.8,14953,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454322637,90865.00
02/01/2016 05:30,2,0.000,ALERT,209.90,298.77,59.981,1454322604,"274151322000095","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,620486.6,620486.6,8813,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322639,90866.00
02/01/2016 05:30,2,0.000,ALERT,210.35,299.07,59.975,1454322604,"201051344000988","219011344069620",0.00,-1.00,0,295.76,302.37,0.0,0.0,0.000,306897.5,306897.5,15194,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322641,90867.00
02/01/2016 05:30,2,0.000,ALERT,209.90,296.96,60.023,1454322604,"201051344001025","219011344069620",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,319289.4,319289.4,19770,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454322643,90868.00
02/01/2016 05:30,2,0.000,ALERT,210.57,299.67,59.991,1454322604,"201051344000458","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,317091.6,317091.6,15155,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322645,90869.00
02/01/2016 05:30,2,0.000,ALERT,211.03,299.37,59.965,1454322604,"201051344000853","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,315390.8,315390.8,14852,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454322646,90870.00
02/01/2016 05:30,2,0.000,ALERT,210.57,297.57,59.970,1454322604,"201051344000685","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,321264.2,321264.2,19652,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322648,90871.00
02/01/2016 05:30,2,0.000,ALERT,210.12,297.26,59.991,1454322604,"201051344000917","219011344069620",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,319014.8,319014.8,19626,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454322650,90872.00
02/01/2016 05:30,2,0.000,ALERT,210.35,297.87,59.970,1454322604,"201051344001145","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,322981.6,322981.6,19569,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322652,90873.00
02/01/2016 05:30,2,0.000,ALERT,210.12,297.26,59.970,1454322604,"201051344000651","219011344069620",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,315670.2,315670.2,19801,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322654,90874.00
02/01/2016 05:30,2,0.000,ALERT,209.44,297.26,59.996,1454322604,"274151322000088","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,573055.5,573055.5,8699,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454322655,90875.00
02/01/2016 05:30,2,0.000,ALERT,210.57,296.96,59.959,1454322604,"274151322000068","219011344069620",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,479449.2,479449.2,9322,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454322657,90876.00
02/01/2016 05:30,2,0.000,ALERT,209.67,297.87,59.928,1454322604,"201051344001135","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,312056.6,312056.6,19795,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454322659,90877.00
02/01/2016 05:30,2,0.000,ALERT,210.12,299.67,60.002,1454322604,"201051344000594","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,318015.1,318015.1,15202,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322661,90878.00
02/01/2016 05:30,2,0.000,ALERT,209.90,297.26,59.928,1454322604,"201051344001203","219011344069620",0.00,-2.00,0,295.46,301.47,0.0,0.0,0.000,318619.6,318619.6,19761,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454322663,90879.00
02/01/2016 05:30,2,0.000,ALERT,209.67,297.26,59.959,1454322604,"274151322000054","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,585618.8,585618.8,8710,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322664,90880.00
02/01/2016 05:30,2,0.000,ALERT,211.03,299.07,59.959,1454322604,"201051344000867","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,307220.6,307220.6,15187,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322666,90881.00
02/01/2016 05:30,2,0.000,ALERT,209.67,297.57,59.965,1454322604,"201051344001093","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,317301.9,317301.9,19676,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454322668,90882.00
02/01/2016 05:30,2,0.000,ALERT,210.35,299.07,59.954,1454322604,"201051344000900","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,322499.4,322499.4,14801,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322670,90883.00
02/01/2016 05:30,2,0.000,ALERT,210.80,298.47,59.954,1454322604,"201051344000648","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,315509.3,315509.3,14959,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322672,90884.00
02/01/2016 05:30,2,0.000,ALERT,210.57,299.67,59.959,1454322604,"201051344000569","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,324056.7,324056.7,14733,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454322673,90885.00
02/01/2016 05:30,2,0.000,ALERT,210.57,299.37,59.954,1454322604,"201051344000983","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,317105.5,317105.5,15037,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454322675,90886.00
02/01/2016 05:30,2,0.000,ALERT,210.57,299.07,59.954,1454322604,"201051344001158","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,312103.9,312103.9,15213,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322677,90887.00
02/01/2016 05:30,2,0.000,ALERT,211.03,299.67,59.959,1454322604,"201051344000576","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,316990.3,316990.3,14830,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454322679,90888.00
02/01/2016 05:30,2,0.000,ALERT,210.12,296.66,59.938,1454322604,"274151322000087","219011344069620",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,560620.0,560620.0,8744,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454322681,90889.00
02/01/2016 05:45,2,0.000,ALERT,211.93,300.87,59.938,1454323503,"201051344000645","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,316253.6,316253.6,14922,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323505,90890.00
02/01/2016 05:45,2,0.000,ALERT,210.80,298.47,59.944,1454323503,"274151322000085","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,588203.7,588203.7,8740,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323507,90891.00
02/01/2016 05:45,2,0.000,ALERT,212.16,300.57,59.944,1454323503,"201051344000633","219011344069620",0.00,-1.50,0,295.76,301.77,0.0,0.0,0.000,307958.0,307958.0,15220,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454323509,90892.00
02/01/2016 05:45,2,0.000,ALERT,211.48,300.87,59.938,1454323503,"201051344000469","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,309465.4,309465.4,15169,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323510,90893.00
02/01/2016 05:45,2,0.000,ALERT,211.03,299.67,59.949,1454323503,"201051344000646","219011344069620",0.00,-2.00,0,295.76,301.17,0.0,0.0,0.000,313718.0,313718.0,19801,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454323512,90894.00
02/01/2016 05:45,2,0.000,ALERT,210.57,299.37,59.938,1454323503,"274151322000052","219011344069620",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,595784.8,595784.8,8934,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323514,90895.00
02/01/2016 05:45,2,0.000,ALERT,211.25,299.97,59.949,1454323503,"201051344000585","219011344069620",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,318682.5,318682.5,19793,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323516,90896.00
02/01/2016 05:45,2,0.000,ALERT,211.03,299.97,59.959,1454323503,"201051344001230","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,318035.1,318035.1,19643,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454323518,90897.00
02/01/2016 05:45,2,0.000,ALERT,211.93,300.87,59.954,1454323503,"201051344000582","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,311860.6,311860.6,19763,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323520,90898.00
02/01/2016 05:45,2,0.000,ALERT,210.80,299.97,59.970,1454323503,"201051344000955","219011344069620",0.00,-1.50,0,295.46,301.17,0.0,0.0,0.000,321234.4,321234.4,19762,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454323521,90899.00
02/01/2016 05:45,2,0.000,ALERT,210.80,298.17,59.949,1454323503,"274151322000094","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,479333.9,479333.9,9166,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323523,90900.00
02/01/2016 05:45,2,0.000,ALERT,211.48,301.47,59.986,1454323503,"201051344000579","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,322610.6,322610.6,15184,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323525,90901.00
02/01/2016 05:45,2,0.000,ALERT,211.03,300.27,59.959,1454323503,"201051344000890","219011344069620",0.00,-1.00,0,296.06,302.37,0.0,0.0,0.000,319453.9,319453.9,19709,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454323527,90902.00
02/01/2016 05:45,2,0.000,ALERT,211.25,299.37,59.954,1454323503,"201051344000438","219011344069620",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,321196.8,321196.8,19773,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323529,90903.00
02/01/2016 05:45,2,0.000,ALERT,211.48,299.37,59.933,1454323503,"201051344000417","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,315256.1,315256.1,19875,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323531,90904.00
02/01/2016 05:45,2,0.000,ALERT,210.80,299.07,59.938,1454323503,"274151322000083","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,590124.6,590124.6,8925,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454323532,90905.00
02/01/2016 05:45,2,0.000,ALERT,211.25,299.07,59.959,1454323503,"274151322000076","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,626866.4,626866.4,8977,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323534,90906.00
02/01/2016 05:45,2,0.000,ALERT,211.25,301.47,59.933,1454323503,"201051344000868","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,307794.8,307794.8,14955,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454323536,90907.00
02/01/2016 05:45,2,0.000,ALERT,210.80,299.97,59.928,1454323503,"274151322000095","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,620486.6,620486.6,8815,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323538,90908.00
02/01/2016 05:45,2,0.000,ALERT,211.25,301.17,59.938,1454323503,"201051344000988","219011344069620",0.00,-1.00,0,294.86,302.07,0.0,0.0,0.000,306897.5,306897.5,15196,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454323540,90909.00
02/01/2016 05:45,2,0.000,ALERT,211.25,299.07,59.938,1454323503,"201051344001025","219011344069620",0.00,-2.00,0,295.16,301.77,0.0,0.0,0.000,319289.4,319289.4,19772,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323541,90910.00
02/01/2016 05:45,2,0.000,ALERT,211.25,301.17,59.949,1454323503,"201051344000458","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,317091.6,317091.6,15157,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454323543,90911.00
02/01/2016 05:45,2,0.000,ALERT,212.16,301.17,59.944,1454323503,"201051344000853","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,315390.8,315390.8,14854,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454323545,90912.00
02/01/2016 05:45,2,0.000,ALERT,211.70,299.67,59.949,1454323503,"201051344000685","219011344069620",0.00,-1.50,0,295.46,301.17,0.0,0.0,0.000,321264.2,321264.2,19654,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454323547,90913.00
02/01/2016 05:45,2,0.000,ALERT,211.70,299.37,59.949,1454323503,"201051344000917","219011344069620",0.00,-0.50,0,294.26,300.57,0.0,0.0,0.000,319014.8,319014.8,19628,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454323548,90914.00
02/01/2016 05:45,2,0.000,ALERT,211.93,300.27,59.917,1454323503,"201051344001145","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,322981.6,322981.6,19571,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323550,90915.00
02/01/2016 05:45,2,0.000,ALERT,211.48,299.07,59.944,1454323503,"201051344000651","219011344069620",0.00,-2.50,0,295.46,300.87,0.0,0.0,0.000,315670.2,315670.2,19803,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323552,90916.00
02/01/2016 05:45,2,0.000,ALERT,210.35,298.47,59.938,1454323503,"274151322000088","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,573055.5,573055.5,8701,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323554,90917.00
02/01/2016 05:45,2,0.000,ALERT,211.48,298.17,59.975,1454323503,"274151322000068","219011344069620",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,479449.2,479449.2,9324,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323556,90918.00
02/01/2016 05:45,2,0.000,ALERT,211.25,299.97,59.949,1454323503,"201051344001135","219011344069620",0.00,-1.50,0,295.76,301.77,0.0,0.0,0.000,312056.6,312056.6,19797,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323557,90919.00
02/01/2016 05:45,2,0.000,ALERT,211.48,302.07,59.928,1454323503,"201051344000594","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,318015.1,318015.1,15204,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454323559,90920.00
02/01/2016 05:45,2,0.000,ALERT,211.48,299.67,59.949,1454323503,"201051344001203","219011344069620",0.00,-2.00,0,295.76,302.68,0.0,0.0,0.000,318619.6,318619.6,19763,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454323561,90921.00
02/01/2016 05:45,2,0.000,ALERT,210.80,299.97,59.944,1454323503,"274151322000054","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,585618.8,585618.8,8712,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323563,90922.00
02/01/2016 05:45,2,0.000,ALERT,211.93,301.17,59.907,1454323503,"201051344000867","219011344069620",0.00,-0.50,0,296.66,302.98,0.0,0.0,0.000,307220.6,307220.6,15189,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323565,90923.00
02/01/2016 05:45,2,0.000,ALERT,211.48,299.97,59.954,1454323503,"201051344001093","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,317301.9,317301.9,19678,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323567,90924.00
02/01/2016 05:45,2,0.000,ALERT,211.48,301.47,59.922,1454323503,"201051344000900","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,322499.4,322499.4,14803,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323568,90925.00
02/01/2016 05:45,2,0.000,ALERT,211.93,300.87,59.975,1454323503,"201051344000648","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,315509.3,315509.3,14961,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323570,90926.00
02/01/2016 05:45,2,0.000,ALERT,211.25,301.47,59.912,1454323503,"201051344000569","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,324056.7,324056.7,14735,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454323572,90927.00
02/01/2016 05:45,2,0.000,ALERT,211.48,301.47,59.944,1454323503,"201051344000983","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,317105.5,317105.5,15039,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323574,90928.00
02/01/2016 05:45,2,0.000,ALERT,211.70,301.17,59.954,1454323503,"201051344001158","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,312103.9,312103.9,15215,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323576,90929.00
02/01/2016 05:45,2,0.000,ALERT,212.16,301.77,59.954,1454323503,"201051344000576","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,316990.3,316990.3,14832,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323578,90930.00
02/01/2016 05:45,2,0.000,ALERT,210.80,297.87,59.996,1454323503,"274151322000087","219011344069620",0.00,-0.50,0,294.56,299.67,0.0,0.0,0.000,560620.0,560620.0,8746,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454323579,90931.00
02/01/2016 06:00,2,0.000,ALERT,210.80,298.77,59.954,1454324403,"201051344000645","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,316253.6,316253.6,14924,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454324405,90932.00
02/01/2016 06:00,2,0.000,ALERT,209.90,297.26,59.922,1454324403,"274151322000085","219011344069620",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,588203.7,588203.7,8742,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324407,90933.00
02/01/2016 06:00,2,0.000,ALERT,211.25,298.77,59.996,1454324403,"201051344000633","219011344069620",0.00,-1.50,0,295.76,302.37,0.0,0.0,0.000,307958.0,307958.0,15222,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324409,90934.00
02/01/2016 06:00,2,0.000,ALERT,210.57,298.77,59.954,1454324403,"201051344000469","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,309465.4,309465.4,15171,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324411,90935.00
02/01/2016 06:00,2,0.000,ALERT,209.90,298.47,59.944,1454324403,"201051344000646","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,313718.0,313718.0,19803,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454324412,90936.00
02/01/2016 06:00,2,0.000,ALERT,209.44,296.66,59.970,1454324403,"274151322000052","219011344069620",0.00,-1.00,0,295.46,301.17,0.0,0.0,0.000,595784.8,595784.8,8936,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324414,90937.00
02/01/2016 06:00,2,0.000,ALERT,210.12,298.47,59.933,1454324403,"201051344000585","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,318682.5,318682.5,19795,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324416,90938.00
02/01/2016 06:00,2,0.000,ALERT,210.12,298.77,59.917,1454324403,"201051344001230","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,318035.1,318035.1,19645,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324418,90939.00
02/01/2016 06:00,2,0.000,ALERT,210.80,299.37,59.938,1454324403,"201051344000582","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,311860.6,311860.6,19765,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324420,90940.00
02/01/2016 06:00,2,0.000,ALERT,209.90,298.47,59.949,1454324403,"201051344000955","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,321234.4,321234.4,19764,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454324422,90941.00
02/01/2016 06:00,2,0.000,ALERT,209.67,296.36,59.938,1454324403,"274151322000094","219011344069620",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,479333.9,479333.9,9168,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324424,90942.00
02/01/2016 06:00,2,0.000,ALERT,210.35,299.07,59.970,1454324403,"201051344000579","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,322610.6,322610.6,15186,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454324426,90943.00
02/01/2016 06:00,2,0.000,ALERT,210.12,298.77,59.970,1454324403,"201051344000890","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,319453.9,319453.9,19711,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324427,90944.00
02/01/2016 06:00,2,0.000,ALERT,210.35,298.47,59.954,1454324403,"201051344000438","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,321196.8,321196.8,19775,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324429,90945.00
