ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 06:00,2,0.000,ALERT,210.35,297.87,59.949,1454324403,"201051344000417","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,315256.1,315256.1,19877,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454324431,90946.00
02/01/2016 06:00,2,0.000,ALERT,209.67,296.66,59.938,1454324403,"274151322000083","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,590124.6,590124.6,8927,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324433,90947.00
02/01/2016 06:00,2,0.000,ALERT,210.35,296.96,59.917,1454324403,"274151322000076","219011344069620",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,626866.4,626866.4,8979,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324435,90948.00
02/01/2016 06:00,2,0.000,ALERT,210.35,299.37,59.928,1454324403,"201051344000868","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,307794.8,307794.8,14957,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454324437,90949.00
02/01/2016 06:00,2,0.000,ALERT,209.67,297.87,59.938,1454324403,"274151322000095","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,620486.6,620486.6,8817,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324438,90950.00
02/01/2016 06:00,2,0.000,ALERT,210.12,298.47,59.954,1454324403,"201051344000988","219011344069620",0.00,-1.00,0,295.16,302.68,0.0,0.0,0.000,306897.5,306897.5,15198,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324440,90951.00
02/01/2016 06:00,2,0.000,ALERT,209.90,297.57,59.933,1454324403,"201051344001025","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,319289.4,319289.4,19774,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324442,90952.00
02/01/2016 06:00,2,0.000,ALERT,210.35,299.07,59.938,1454324403,"201051344000458","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,317091.6,317091.6,15159,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324444,90953.00
02/01/2016 06:00,2,0.000,ALERT,211.03,298.77,59.933,1454324403,"201051344000853","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,315390.8,315390.8,14856,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324445,90954.00
02/01/2016 06:00,2,0.000,ALERT,210.80,298.47,59.933,1454324403,"201051344000685","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,321264.2,321264.2,19656,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324447,90955.00
02/01/2016 06:00,2,0.000,ALERT,210.80,298.17,59.907,1454324403,"201051344000917","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,319014.8,319014.8,19630,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324449,90956.00
02/01/2016 06:00,2,0.000,ALERT,210.57,298.77,59.922,1454324403,"201051344001145","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,322981.6,322981.6,19573,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324451,90957.00
02/01/2016 06:00,2,0.000,ALERT,211.03,298.47,59.944,1454324403,"201051344000651","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,315670.2,315670.2,19805,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454324453,90958.00
02/01/2016 06:00,2,0.000,ALERT,211.25,299.97,59.922,1454324403,"274151322000088","219011344069620",0.00,-0.50,0,295.46,301.17,0.0,0.0,0.000,573055.5,573055.5,8703,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324454,90959.00
02/01/2016 06:00,2,0.000,ALERT,212.38,299.67,59.922,1454324403,"274151322000068","219011344069620",0.00,-0.50,0,295.16,300.87,0.0,0.0,0.000,479449.2,479449.2,9326,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324456,90960.00
02/01/2016 06:00,2,0.000,ALERT,211.25,300.27,59.922,1454324403,"201051344001135","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,312056.6,312056.6,19799,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324458,90961.00
02/01/2016 06:00,2,0.000,ALERT,211.48,301.77,59.928,1454324403,"201051344000594","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,318015.1,318015.1,15206,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324460,90962.00
02/01/2016 06:00,2,0.000,ALERT,211.70,299.67,59.938,1454324403,"201051344001203","219011344069620",0.00,-2.00,0,296.96,303.28,0.0,0.0,0.000,318619.6,318619.6,19765,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324461,90963.00
02/01/2016 06:00,2,0.000,ALERT,211.70,300.87,59.917,1454324403,"274151322000054","219011344069620",0.00,-0.50,0,295.46,301.77,0.0,0.0,0.000,585618.8,585618.8,8714,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324463,90964.00
02/01/2016 06:00,2,0.000,ALERT,212.16,300.57,59.933,1454324403,"201051344000867","219011344069620",0.00,-0.50,0,296.96,303.28,0.0,0.0,0.000,307220.6,307220.6,15191,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324465,90965.00
02/01/2016 06:00,2,0.000,ALERT,211.70,299.97,59.917,1454324403,"201051344001093","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,317301.9,317301.9,19680,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324467,90966.00
02/01/2016 06:00,2,0.000,ALERT,211.70,300.87,59.933,1454324403,"201051344000900","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,322499.4,322499.4,14805,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324469,90967.00
02/01/2016 06:00,2,0.000,ALERT,212.16,300.27,59.933,1454324403,"201051344000648","219011344069620",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,315509.3,315509.3,14963,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324470,90968.00
02/01/2016 06:00,2,0.000,ALERT,211.93,301.47,59.933,1454324403,"201051344000569","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,324056.7,324056.7,14737,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324472,90969.00
02/01/2016 06:00,2,0.000,ALERT,211.93,301.17,59.944,1454324403,"201051344000983","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,317105.5,317105.5,15041,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324474,90970.00
02/01/2016 06:00,2,0.000,ALERT,211.93,300.87,59.965,1454324403,"201051344001158","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,312103.9,312103.9,15217,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324476,90971.00
02/01/2016 06:00,2,0.000,ALERT,212.38,301.47,59.917,1454324403,"201051344000576","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,316990.3,316990.3,14834,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324478,90972.00
02/01/2016 06:00,2,0.000,ALERT,211.70,299.07,59.912,1454324403,"274151322000087","219011344069620",0.00,0.00,0,294.56,300.87,0.0,0.0,0.000,560620.0,560620.0,8748,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454324480,90973.00
02/01/2016 06:15,2,0.000,ALERT,211.70,300.27,59.970,1454325303,"201051344000645","219011344069620",0.00,-1.00,0,296.66,304.48,0.0,0.0,0.000,316253.6,316253.6,14926,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454325305,90974.00
02/01/2016 06:15,2,0.000,ALERT,211.48,299.07,59.912,1454325303,"274151322000085","219011344069620",0.00,-0.50,0,295.76,302.68,0.0,0.0,0.000,588203.7,588203.7,8744,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325307,90975.00
02/01/2016 06:15,2,0.000,ALERT,212.16,299.97,59.970,1454325303,"201051344000633","219011344069620",0.00,-1.50,0,295.16,303.58,0.0,0.0,0.000,307958.0,307958.0,15224,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325309,90976.00
02/01/2016 06:15,2,0.000,ALERT,211.48,299.97,59.938,1454325303,"201051344000469","219011344069620",0.00,-2.00,0,295.76,303.58,0.0,0.0,0.000,309465.4,309465.4,15173,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325310,90977.00
02/01/2016 06:15,2,0.000,ALERT,211.03,299.37,59.986,1454325303,"201051344000646","219011344069620",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,313718.0,313718.0,19805,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325312,90978.00
02/01/2016 06:15,2,0.000,ALERT,211.03,299.97,59.970,1454325303,"274151322000052","219011344069620",0.00,-1.00,0,295.46,302.68,0.0,0.0,0.000,595784.8,595784.8,8938,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454325314,90979.00
02/01/2016 06:15,2,0.000,ALERT,211.25,299.37,59.975,1454325303,"201051344000585","219011344069620",0.00,-1.00,0,296.06,302.37,0.0,0.0,0.000,318682.5,318682.5,19797,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325316,90980.00
02/01/2016 06:15,2,0.000,ALERT,211.25,299.67,59.981,1454325303,"201051344001230","219011344069620",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,318035.1,318035.1,19647,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325318,90981.00
02/01/2016 06:15,2,0.000,ALERT,211.70,300.27,60.002,1454325303,"201051344000582","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,311860.6,311860.6,19767,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454325320,90982.00
02/01/2016 06:15,2,0.000,ALERT,210.80,299.37,59.991,1454325303,"201051344000955","219011344069620",0.00,-1.50,0,296.36,302.68,0.0,0.0,0.000,321234.4,321234.4,19766,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325322,90983.00
02/01/2016 06:15,2,0.000,ALERT,211.48,299.37,59.991,1454325303,"274151322000094","219011344069620",0.00,-2.00,0,295.16,301.47,0.0,0.0,0.000,479333.9,479333.9,9170,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325323,90984.00
02/01/2016 06:15,2,0.000,ALERT,211.48,300.87,60.012,1454325303,"201051344000579","219011344069620",0.00,-1.00,0,297.26,305.08,0.0,0.0,0.000,322610.6,322610.6,15188,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325325,90985.00
02/01/2016 06:15,2,0.000,ALERT,211.03,299.67,60.002,1454325303,"201051344000890","219011344069620",0.00,-1.00,0,296.66,303.88,0.0,0.0,0.000,319453.9,319453.9,19713,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325327,90986.00
02/01/2016 06:15,2,0.000,ALERT,211.25,298.77,60.002,1454325303,"201051344000438","219011344069620",0.00,-2.00,0,296.36,302.98,0.0,0.0,0.000,321196.8,321196.8,19777,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325329,90987.00
02/01/2016 06:15,2,0.000,ALERT,211.48,298.77,60.007,1454325303,"201051344000417","219011344069620",0.00,-1.50,0,295.76,302.07,0.0,0.0,0.000,315256.1,315256.1,19879,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325331,90988.00
02/01/2016 06:15,2,0.000,ALERT,211.48,300.27,59.944,1454325303,"274151322000083","219011344069620",0.00,-1.00,0,295.46,302.68,0.0,0.0,0.000,590124.6,590124.6,8929,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325333,90989.00
02/01/2016 06:15,2,0.000,ALERT,211.93,299.37,60.012,1454325303,"274151322000076","219011344069620",0.00,-1.00,0,295.46,302.68,0.0,0.0,0.000,626866.4,626866.4,8981,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325334,90990.00
02/01/2016 06:15,2,0.000,ALERT,211.70,301.17,60.002,1454325303,"201051344000868","219011344069620",0.00,-1.50,0,297.26,305.08,0.0,0.0,0.000,307794.8,307794.8,14959,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325336,90991.00
02/01/2016 06:15,2,0.000,ALERT,211.48,300.57,59.970,1454325303,"274151322000095","219011344069620",0.00,-2.00,0,296.36,303.58,0.0,0.0,0.000,620486.6,620486.6,8819,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325338,90992.00
02/01/2016 06:15,2,0.000,ALERT,211.25,299.97,60.002,1454325303,"201051344000988","219011344069620",0.00,-1.00,0,294.26,303.58,0.0,0.0,0.000,306897.5,306897.5,15200,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454325340,90993.00
02/01/2016 06:15,2,0.000,ALERT,211.03,298.47,60.007,1454325303,"201051344001025","219011344069620",0.00,-2.00,0,296.06,302.98,0.0,0.0,0.000,319289.4,319289.4,19776,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325341,90994.00
02/01/2016 06:15,2,0.000,ALERT,211.48,300.27,60.002,1454325303,"201051344000458","219011344069620",0.00,0.00,0,297.26,304.78,0.0,0.0,0.000,317091.6,317091.6,15161,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454325343,90995.00
02/01/2016 06:15,2,0.000,ALERT,211.93,299.97,59.981,1454325303,"201051344000853","219011344069620",0.00,-1.50,0,296.96,304.18,0.0,0.0,0.000,315390.8,315390.8,14858,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454325345,90996.00
02/01/2016 06:15,2,0.000,ALERT,211.48,299.37,60.002,1454325303,"201051344000685","219011344069620",0.00,-1.50,0,296.36,302.68,0.0,0.0,0.000,321264.2,321264.2,19658,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454325347,90997.00
02/01/2016 06:15,2,0.000,ALERT,211.48,299.07,60.002,1454325303,"201051344000917","219011344069620",0.00,0.00,0,295.16,301.77,0.0,0.0,0.000,319014.8,319014.8,19632,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454325349,90998.00
02/01/2016 06:15,2,0.000,ALERT,211.70,299.67,60.028,1454325303,"201051344001145","219011344069620",0.00,-1.50,0,296.96,303.58,0.0,0.0,0.000,322981.6,322981.6,19575,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325351,90999.00
02/01/2016 06:15,2,0.000,ALERT,211.25,298.47,60.007,1454325303,"201051344000651","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,315670.2,315670.2,19807,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325353,91000.00
02/01/2016 06:15,2,0.000,ALERT,211.25,299.07,59.981,1454325303,"274151322000088","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,573055.5,573055.5,8705,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325354,91001.00
02/01/2016 06:15,2,0.000,ALERT,212.38,299.37,60.007,1454325303,"274151322000068","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,479449.2,479449.2,9328,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325356,91002.00
02/01/2016 06:15,2,0.000,ALERT,210.80,299.07,60.002,1454325303,"201051344001135","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,312056.6,312056.6,19801,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325358,91003.00
02/01/2016 06:15,2,0.000,ALERT,211.03,300.57,59.996,1454325303,"201051344000594","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,318015.1,318015.1,15208,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325360,91004.00
02/01/2016 06:15,2,0.000,ALERT,211.25,298.77,60.034,1454325303,"201051344001203","219011344069620",0.00,-2.00,0,297.57,304.18,0.0,0.0,0.000,318619.6,318619.6,19767,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325362,91005.00
02/01/2016 06:15,2,0.000,ALERT,211.25,300.27,59.996,1454325303,"274151322000054","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,585618.8,585618.8,8716,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325363,91006.00
02/01/2016 06:15,2,0.000,ALERT,211.70,299.67,60.007,1454325303,"201051344000867","219011344069620",0.00,-0.50,0,297.87,304.18,0.0,0.0,0.000,307220.6,307220.6,15193,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454325365,91007.00
02/01/2016 06:15,2,0.000,ALERT,211.25,299.37,60.002,1454325303,"201051344001093","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,317301.9,317301.9,19682,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454325367,91008.00
02/01/2016 06:15,2,0.000,ALERT,211.25,300.27,60.012,1454325303,"201051344000900","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,322499.4,322499.4,14807,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454325369,91009.00
02/01/2016 06:15,2,0.000,ALERT,211.48,299.37,60.007,1454325303,"201051344000648","219011344069620",0.00,-2.00,0,297.87,304.18,0.0,0.0,0.000,315509.3,315509.3,14965,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325371,91010.00
02/01/2016 06:15,2,0.000,ALERT,211.48,300.87,60.034,1454325303,"201051344000569","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,324056.7,324056.7,14739,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325372,91011.00
02/01/2016 06:15,2,0.000,ALERT,211.25,300.57,59.996,1454325303,"201051344000983","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,317105.5,317105.5,15043,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454325374,91012.00
02/01/2016 06:15,2,0.000,ALERT,211.48,300.27,60.028,1454325303,"201051344001158","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,312103.9,312103.9,15219,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325376,91013.00
02/01/2016 06:15,2,0.000,ALERT,211.93,300.87,59.986,1454325303,"201051344000576","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,316990.3,316990.3,14836,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325378,91014.00
02/01/2016 06:15,2,0.000,ALERT,211.25,298.47,60.007,1454325303,"274151322000087","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,560620.0,560620.0,8750,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454325380,91015.00
02/01/2016 06:30,2,0.000,ALERT,211.48,299.37,59.901,1454326204,"201051344000645","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,316253.6,316253.6,14928,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326206,91016.00
02/01/2016 06:30,2,0.000,ALERT,211.25,299.07,59.954,1454326204,"274151322000085","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,588203.7,588203.7,8746,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454326208,91017.00
02/01/2016 06:30,2,0.000,ALERT,211.70,299.37,59.996,1454326204,"201051344000633","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,307958.0,307958.0,15226,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326210,91018.00
02/01/2016 06:30,2,0.000,ALERT,211.25,299.67,59.954,1454326204,"201051344000469","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,309465.4,309465.4,15175,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326212,91019.00
02/01/2016 06:30,2,0.000,ALERT,210.80,298.77,59.959,1454326204,"201051344000646","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,313718.0,313718.0,19807,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454326214,91020.00
02/01/2016 06:30,2,0.000,ALERT,210.80,299.07,59.954,1454326204,"274151322000052","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,595784.8,595784.8,8940,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326215,91021.00
02/01/2016 06:30,2,0.000,ALERT,211.03,299.07,59.954,1454326204,"201051344000585","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,318682.5,318682.5,19799,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454326217,91022.00
02/01/2016 06:30,2,0.000,ALERT,211.03,299.37,59.970,1454326204,"201051344001230","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,318035.1,318035.1,19649,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454326219,91023.00
02/01/2016 06:30,2,0.000,ALERT,211.48,299.67,59.959,1454326204,"201051344000582","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,311860.6,311860.6,19769,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326221,91024.00
02/01/2016 06:30,2,0.000,ALERT,210.57,298.77,59.981,1454326204,"201051344000955","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,321234.4,321234.4,19768,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326223,91025.00
02/01/2016 06:30,2,0.000,ALERT,211.03,298.17,59.981,1454326204,"274151322000094","219011344069620",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,479333.9,479333.9,9172,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326224,91026.00
02/01/2016 06:30,2,0.000,ALERT,211.03,299.67,59.949,1454326204,"201051344000579","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,322610.6,322610.6,15190,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326226,91027.00
02/01/2016 06:30,2,0.000,ALERT,210.80,299.07,59.938,1454326204,"201051344000890","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,319453.9,319453.9,19715,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326228,91028.00
02/01/2016 06:30,2,0.000,ALERT,211.03,298.77,59.965,1454326204,"201051344000438","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,321196.8,321196.8,19779,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454326230,91029.00
02/01/2016 06:30,2,0.000,ALERT,211.03,297.87,59.959,1454326204,"201051344000417","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,315256.1,315256.1,19881,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326232,91030.00
02/01/2016 06:30,2,0.000,ALERT,211.25,298.77,59.949,1454326204,"274151322000083","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,590124.6,590124.6,8931,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326234,91031.00
02/01/2016 06:30,2,0.000,ALERT,211.48,298.47,59.917,1454326204,"274151322000076","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,626866.4,626866.4,8983,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326235,91032.00
02/01/2016 06:30,2,0.000,ALERT,211.03,299.97,59.954,1454326204,"201051344000868","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,307794.8,307794.8,14961,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326237,91033.00
02/01/2016 06:30,2,0.000,ALERT,211.03,299.97,59.959,1454326204,"274151322000095","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,620486.6,620486.6,8821,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326239,91034.00
02/01/2016 06:30,2,0.000,ALERT,211.03,299.37,59.959,1454326204,"201051344000988","219011344069620",0.00,-1.00,0,295.46,301.77,0.0,0.0,0.000,306897.5,306897.5,15202,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454326241,91035.00
02/01/2016 06:30,2,0.000,ALERT,210.80,297.87,59.991,1454326204,"201051344001025","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,319289.4,319289.4,19778,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326243,91036.00
02/01/2016 06:30,2,0.000,ALERT,211.03,299.37,59.959,1454326204,"201051344000458","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,317091.6,317091.6,15163,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326244,91037.00
02/01/2016 06:30,2,0.000,ALERT,211.70,299.07,59.954,1454326204,"201051344000853","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,315390.8,315390.8,14860,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454326246,91038.00
02/01/2016 06:30,2,0.000,ALERT,211.25,298.77,59.933,1454326204,"201051344000685","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,321264.2,321264.2,19660,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326248,91039.00
02/01/2016 06:30,2,0.000,ALERT,211.25,298.47,59.970,1454326204,"201051344000917","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,319014.8,319014.8,19634,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326250,91040.00
02/01/2016 06:30,2,0.000,ALERT,211.25,299.07,59.954,1454326204,"201051344001145","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,322981.6,322981.6,19577,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326252,91041.00
02/01/2016 06:30,2,0.000,ALERT,211.03,298.17,59.949,1454326204,"201051344000651","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,315670.2,315670.2,19809,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326253,91042.00
02/01/2016 06:30,2,0.000,ALERT,210.57,298.17,59.970,1454326204,"274151322000088","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,573055.5,573055.5,8707,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326255,91043.00
02/01/2016 06:30,2,0.000,ALERT,211.70,297.87,59.965,1454326204,"274151322000068","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,479449.2,479449.2,9330,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454326257,91044.00
02/01/2016 06:30,2,0.000,ALERT,210.57,298.77,59.970,1454326204,"201051344001135","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,312056.6,312056.6,19803,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326259,91045.00
02/01/2016 06:30,2,0.000,ALERT,210.80,299.97,59.970,1454326204,"201051344000594","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,318015.1,318015.1,15210,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326261,91046.00
02/01/2016 06:30,2,0.000,ALERT,211.03,298.47,59.970,1454326204,"201051344001203","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,318619.6,318619.6,19769,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326262,91047.00
02/01/2016 06:30,2,0.000,ALERT,211.03,299.07,59.965,1454326204,"274151322000054","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,585618.8,585618.8,8718,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326264,91048.00
02/01/2016 06:30,2,0.000,ALERT,211.25,299.07,59.970,1454326204,"201051344000867","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,307220.6,307220.6,15195,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454326266,91049.00
02/01/2016 06:30,2,0.000,ALERT,210.80,298.47,59.970,1454326204,"201051344001093","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,317301.9,317301.9,19684,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326268,91050.00
02/01/2016 06:30,2,0.000,ALERT,210.80,299.37,60.002,1454326204,"201051344000900","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,322499.4,322499.4,14809,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326270,91051.00
02/01/2016 06:30,2,0.000,ALERT,211.25,298.77,59.959,1454326204,"201051344000648","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,315509.3,315509.3,14967,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454326271,91052.00
02/01/2016 06:30,2,0.000,ALERT,211.03,299.97,59.949,1454326204,"201051344000569","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,324056.7,324056.7,14741,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326273,91053.00
02/01/2016 06:30,2,0.000,ALERT,211.03,299.67,59.970,1454326204,"201051344000983","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,317105.5,317105.5,15045,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326275,91054.00
02/01/2016 06:30,2,0.000,ALERT,211.03,299.07,59.970,1454326204,"201051344001158","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,312103.9,312103.9,15221,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326277,91055.00
02/01/2016 06:30,2,0.000,ALERT,211.48,299.97,59.959,1454326204,"201051344000576","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,316990.3,316990.3,14838,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454326279,91056.00
02/01/2016 06:30,2,0.000,ALERT,211.03,297.57,59.959,1454326204,"274151322000087","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,560620.0,560620.0,8752,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454326281,91057.00
02/01/2016 06:45,2,0.000,ALERT,211.48,299.97,59.949,1454327104,"201051344000645","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,316253.6,316253.6,14930,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454327106,91058.00
02/01/2016 06:45,2,0.000,ALERT,211.03,298.77,59.959,1454327104,"274151322000085","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,588203.7,588203.7,8748,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327107,91059.00
02/01/2016 06:45,2,0.000,ALERT,211.70,299.67,59.970,1454327104,"201051344000633","219011344069620",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,307958.0,307958.0,15228,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327109,91060.00
02/01/2016 06:45,2,0.000,ALERT,211.25,299.97,59.991,1454327104,"201051344000469","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,309465.4,309465.4,15177,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327111,91061.00
02/01/2016 06:45,2,0.000,ALERT,210.80,298.17,59.981,1454327104,"201051344000646","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,313718.0,313718.0,19809,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327113,91062.00
02/01/2016 06:45,2,0.000,ALERT,210.57,298.77,59.965,1454327104,"274151322000052","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,595784.8,595784.8,8942,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327115,91063.00
02/01/2016 06:45,2,0.000,ALERT,211.03,298.47,59.986,1454327104,"201051344000585","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,318682.5,318682.5,19801,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327117,91064.00
02/01/2016 06:45,2,0.000,ALERT,210.80,298.77,60.002,1454327104,"201051344001230","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,318035.1,318035.1,19651,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454327118,91065.00
02/01/2016 06:45,2,0.000,ALERT,211.25,299.37,59.922,1454327104,"201051344000582","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,311860.6,311860.6,19771,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454327120,91066.00
02/01/2016 06:45,2,0.000,ALERT,210.35,298.47,59.981,1454327104,"201051344000955","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,321234.4,321234.4,19770,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327122,91067.00
02/01/2016 06:45,2,0.000,ALERT,211.03,298.17,59.970,1454327104,"274151322000094","219011344069620",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,479333.9,479333.9,9174,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327124,91068.00
02/01/2016 06:45,2,0.000,ALERT,211.03,300.27,59.970,1454327104,"201051344000579","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,322610.6,322610.6,15192,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327126,91069.00
02/01/2016 06:45,2,0.000,ALERT,210.57,298.77,59.965,1454327104,"201051344000890","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,319453.9,319453.9,19717,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327128,91070.00
02/01/2016 06:45,2,0.000,ALERT,211.03,298.17,59.917,1454327104,"201051344000438","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,321196.8,321196.8,19781,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327130,91071.00
02/01/2016 06:45,2,0.000,ALERT,211.03,297.87,59.970,1454327104,"201051344000417","219011344069620",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,315256.1,315256.1,19883,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327131,91072.00
02/01/2016 06:45,2,0.000,ALERT,211.03,299.07,60.002,1454327104,"274151322000083","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,590124.6,590124.6,8933,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327133,91073.00
02/01/2016 06:45,2,0.000,ALERT,211.48,299.07,59.959,1454327104,"274151322000076","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,626866.4,626866.4,8985,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327135,91074.00
02/01/2016 06:45,2,0.000,ALERT,211.03,300.57,59.944,1454327104,"201051344000868","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,307794.8,307794.8,14963,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327137,91075.00
02/01/2016 06:45,2,0.000,ALERT,210.80,299.67,59.975,1454327104,"274151322000095","219011344069620",0.00,-1.50,0,297.87,301.17,0.0,0.0,0.000,620486.6,620486.6,8823,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327139,91076.00
02/01/2016 06:45,2,0.000,ALERT,210.80,299.37,59.970,1454327104,"201051344000988","219011344069620",0.00,-1.00,0,295.16,301.17,0.0,0.0,0.000,306897.5,306897.5,15204,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327141,91077.00
02/01/2016 06:45,2,0.000,ALERT,210.80,297.57,59.922,1454327104,"201051344001025","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,319289.4,319289.4,19780,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327142,91078.00
02/01/2016 06:45,2,0.000,ALERT,210.80,299.67,59.928,1454327104,"201051344000458","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,317091.6,317091.6,15165,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327144,91079.00
02/01/2016 06:45,2,0.000,ALERT,211.48,299.67,59.975,1454327104,"201051344000853","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,315390.8,315390.8,14862,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454327146,91080.00
02/01/2016 06:45,2,0.000,ALERT,211.25,298.17,59.970,1454327104,"201051344000685","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,321264.2,321264.2,19662,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327148,91081.00
02/01/2016 06:45,2,0.000,ALERT,210.80,297.57,59.938,1454327104,"201051344000917","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,319014.8,319014.8,19636,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454327150,91082.00
02/01/2016 06:45,2,0.000,ALERT,211.03,298.47,59.970,1454327104,"201051344001145","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,322981.6,322981.6,19579,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327151,91083.00
02/01/2016 06:45,2,0.000,ALERT,210.80,297.57,59.970,1454327104,"201051344000651","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,315670.2,315670.2,19811,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454327153,91084.00
02/01/2016 06:45,2,0.000,ALERT,210.35,297.87,59.970,1454327104,"274151322000088","219011344069620",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,573055.5,573055.5,8709,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327155,91085.00
02/01/2016 06:45,2,0.000,ALERT,211.48,298.17,59.970,1454327104,"274151322000068","219011344069620",0.00,0.00,0,296.06,299.37,0.0,0.0,0.000,479449.2,479449.2,9332,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327157,91086.00
02/01/2016 06:45,2,0.000,ALERT,210.57,298.17,59.970,1454327104,"201051344001135","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,312056.6,312056.6,19805,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327159,91087.00
02/01/2016 06:45,2,0.000,ALERT,210.57,300.27,59.970,1454327104,"201051344000594","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,318015.1,318015.1,15212,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327160,91088.00
02/01/2016 06:45,2,0.000,ALERT,210.57,297.57,59.965,1454327104,"201051344001203","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,318619.6,318619.6,19771,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327162,91089.00
02/01/2016 06:45,2,0.000,ALERT,210.57,298.77,60.007,1454327104,"274151322000054","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,585618.8,585618.8,8720,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454327164,91090.00
02/01/2016 06:45,2,0.000,ALERT,211.25,299.37,59.981,1454327104,"201051344000867","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,307220.6,307220.6,15197,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327166,91091.00
