ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 06:45,2,0.000,ALERT,210.80,298.17,59.933,1454327104,"201051344001093","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,317301.9,317301.9,19686,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454327167,91092.00
02/01/2016 06:45,2,0.000,ALERT,210.80,299.37,59.975,1454327104,"201051344000900","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,322499.4,322499.4,14811,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327169,91093.00
02/01/2016 06:45,2,0.000,ALERT,211.25,299.07,59.981,1454327104,"201051344000648","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,315509.3,315509.3,14969,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327171,91094.00
02/01/2016 06:45,2,0.000,ALERT,211.03,300.27,59.938,1454327104,"201051344000569","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,324056.7,324056.7,14743,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327173,91095.00
02/01/2016 06:45,2,0.000,ALERT,211.03,299.67,59.975,1454327104,"201051344000983","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,317105.5,317105.5,15047,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454327175,91096.00
02/01/2016 06:45,2,0.000,ALERT,211.25,299.67,59.975,1454327104,"201051344001158","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,312103.9,312103.9,15223,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327177,91097.00
02/01/2016 06:45,2,0.000,ALERT,211.48,300.27,59.938,1454327104,"201051344000576","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,316990.3,316990.3,14840,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327179,91098.00
02/01/2016 06:45,2,0.000,ALERT,210.80,297.26,59.933,1454327104,"274151322000087","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,560620.0,560620.0,8754,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454327181,91099.00
02/01/2016 07:00,2,0.000,ALERT,210.80,298.47,59.959,1454328003,"201051344000645","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,316253.6,316253.6,14932,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328005,91100.00
02/01/2016 07:00,2,0.000,ALERT,210.12,297.26,59.959,1454328003,"274151322000085","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,588203.7,588203.7,8750,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454328007,91101.00
02/01/2016 07:00,2,0.000,ALERT,211.03,298.47,59.970,1454328003,"201051344000633","219011344069620",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,307958.0,307958.0,15230,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328009,91102.00
02/01/2016 07:00,2,0.000,ALERT,210.35,298.47,59.959,1454328003,"201051344000469","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,309465.4,309465.4,15179,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328011,91103.00
02/01/2016 07:00,2,0.000,ALERT,209.90,297.26,59.965,1454328003,"201051344000646","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,313718.0,313718.0,19811,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454328013,91104.00
02/01/2016 07:00,2,0.000,ALERT,209.90,298.17,59.954,1454328003,"274151322000052","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,595784.8,595784.8,8944,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328014,91105.00
02/01/2016 07:00,2,0.000,ALERT,210.57,298.17,59.965,1454328003,"201051344000585","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,318682.5,318682.5,19803,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454328016,91106.00
02/01/2016 07:00,2,0.000,ALERT,210.35,298.47,59.933,1454328003,"201051344001230","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,318035.1,318035.1,19653,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328018,91107.00
02/01/2016 07:00,2,0.000,ALERT,211.03,299.07,59.970,1454328003,"201051344000582","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,311860.6,311860.6,19773,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454328020,91108.00
02/01/2016 07:00,2,0.000,ALERT,209.90,297.87,59.949,1454328003,"201051344000955","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,321234.4,321234.4,19772,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454328022,91109.00
02/01/2016 07:00,2,0.000,ALERT,210.12,296.66,59.949,1454328003,"274151322000094","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,479333.9,479333.9,9176,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328024,91110.00
02/01/2016 07:00,2,0.000,ALERT,211.93,301.47,59.970,1454328003,"201051344000579","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,322610.6,322610.6,15194,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454328025,91111.00
02/01/2016 07:00,2,0.000,ALERT,211.03,299.37,59.933,1454328003,"201051344000890","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,319453.9,319453.9,19719,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328027,91112.00
02/01/2016 07:00,2,0.000,ALERT,211.25,299.07,59.991,1454328003,"201051344000438","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,321196.8,321196.8,19783,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328029,91113.00
02/01/2016 07:00,2,0.000,ALERT,211.48,298.47,59.954,1454328003,"201051344000417","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,315256.1,315256.1,19885,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328031,91114.00
02/01/2016 07:00,2,0.000,ALERT,211.03,298.77,59.954,1454328003,"274151322000083","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,590124.6,590124.6,8935,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328033,91115.00
02/01/2016 07:00,2,0.000,ALERT,211.48,298.77,59.954,1454328003,"274151322000076","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,626866.4,626866.4,8987,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328035,91116.00
02/01/2016 07:00,2,0.000,ALERT,211.70,301.47,59.949,1454328003,"201051344000868","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,307794.8,307794.8,14965,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454328036,91117.00
02/01/2016 07:00,2,0.000,ALERT,210.80,299.37,59.949,1454328003,"274151322000095","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,620486.6,620486.6,8825,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328038,91118.00
02/01/2016 07:00,2,0.000,ALERT,211.70,300.87,59.975,1454328003,"201051344000988","219011344069620",0.00,-1.00,0,294.86,301.77,0.0,0.0,0.000,306897.5,306897.5,15206,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328040,91119.00
02/01/2016 07:00,2,0.000,ALERT,210.80,298.17,59.965,1454328003,"201051344001025","219011344069620",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,319289.4,319289.4,19782,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328042,91120.00
02/01/2016 07:00,2,0.000,ALERT,211.48,300.57,59.922,1454328003,"201051344000458","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,317091.6,317091.6,15167,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328043,91121.00
02/01/2016 07:00,2,0.000,ALERT,212.38,300.87,60.007,1454328003,"201051344000853","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,315390.8,315390.8,14864,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328045,91122.00
02/01/2016 07:00,2,0.000,ALERT,211.48,299.07,59.917,1454328003,"201051344000685","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,321264.2,321264.2,19664,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328047,91123.00
02/01/2016 07:00,2,0.000,ALERT,211.03,298.17,59.944,1454328003,"201051344000917","219011344069620",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,319014.8,319014.8,19638,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328049,91124.00
02/01/2016 07:00,2,0.000,ALERT,211.25,299.07,59.970,1454328003,"201051344001145","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,322981.6,322981.6,19581,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328051,91125.00
02/01/2016 07:00,2,0.000,ALERT,211.03,297.87,59.996,1454328003,"201051344000651","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,315670.2,315670.2,19813,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328053,91126.00
02/01/2016 07:00,2,0.000,ALERT,210.57,298.47,59.949,1454328003,"274151322000088","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,573055.5,573055.5,8711,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328054,91127.00
02/01/2016 07:00,2,0.000,ALERT,211.48,297.57,59.965,1454328003,"274151322000068","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,479449.2,479449.2,9334,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328056,91128.00
02/01/2016 07:00,2,0.000,ALERT,210.57,298.77,59.959,1454328003,"201051344001135","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,312056.6,312056.6,19807,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328058,91129.00
02/01/2016 07:00,2,0.000,ALERT,211.48,301.47,59.970,1454328003,"201051344000594","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,318015.1,318015.1,15214,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328060,91130.00
02/01/2016 07:00,2,0.000,ALERT,211.03,298.77,59.970,1454328003,"201051344001203","219011344069620",0.00,-1.50,0,295.76,301.77,0.0,0.0,0.000,318619.6,318619.6,19773,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328061,91131.00
02/01/2016 07:00,2,0.000,ALERT,210.57,299.37,59.959,1454328003,"274151322000054","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,585618.8,585618.8,8722,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328063,91132.00
02/01/2016 07:00,2,0.000,ALERT,212.16,300.57,59.970,1454328003,"201051344000867","219011344069620",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,307220.6,307220.6,15199,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328065,91133.00
02/01/2016 07:00,2,0.000,ALERT,211.03,299.07,59.996,1454328003,"201051344001093","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,317301.9,317301.9,19688,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328067,91134.00
02/01/2016 07:00,2,0.000,ALERT,211.48,300.57,59.975,1454328003,"201051344000900","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,322499.4,322499.4,14813,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328069,91135.00
02/01/2016 07:00,2,0.000,ALERT,211.93,300.27,59.970,1454328003,"201051344000648","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,315509.3,315509.3,14971,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328071,91136.00
02/01/2016 07:00,2,0.000,ALERT,211.70,301.17,59.986,1454328003,"201051344000569","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,324056.7,324056.7,14745,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328072,91137.00
02/01/2016 07:00,2,0.000,ALERT,211.70,301.17,59.938,1454328003,"201051344000983","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,317105.5,317105.5,15049,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454328074,91138.00
02/01/2016 07:00,2,0.000,ALERT,211.93,300.57,59.970,1454328003,"201051344001158","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,312103.9,312103.9,15225,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328076,91139.00
02/01/2016 07:00,2,0.000,ALERT,212.16,301.17,59.996,1454328003,"201051344000576","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,316990.3,316990.3,14842,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328078,91140.00
02/01/2016 07:00,2,0.000,ALERT,211.03,297.57,59.975,1454328003,"274151322000087","219011344069620",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,560620.0,560620.0,8756,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328080,91141.00
02/01/2016 07:15,2,0.000,ALERT,211.93,300.57,59.975,1454328903,"201051344000645","219011344069620",0.00,-0.50,0,296.66,303.88,0.0,0.0,0.000,316253.6,316253.6,14934,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454328905,91142.00
02/01/2016 07:15,2,0.000,ALERT,211.03,298.17,59.970,1454328903,"274151322000085","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,588203.7,588203.7,8752,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328907,91143.00
02/01/2016 07:15,2,0.000,ALERT,212.16,300.27,59.975,1454328903,"201051344000633","219011344069620",0.00,-1.50,0,294.86,304.18,0.0,0.0,0.000,307958.0,307958.0,15232,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328909,91144.00
02/01/2016 07:15,2,0.000,ALERT,211.48,300.27,59.981,1454328903,"201051344000469","219011344069620",0.00,-2.00,0,295.76,303.58,0.0,0.0,0.000,309465.4,309465.4,15181,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454328911,91145.00
02/01/2016 07:15,2,0.000,ALERT,210.35,298.17,59.965,1454328903,"201051344000646","219011344069620",0.00,-2.00,0,295.16,302.98,0.0,0.0,0.000,313718.0,313718.0,19813,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454328912,91146.00
02/01/2016 07:15,2,0.000,ALERT,210.57,297.87,59.975,1454328903,"274151322000052","219011344069620",0.00,-1.00,0,295.46,301.17,0.0,0.0,0.000,595784.8,595784.8,8946,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328914,91147.00
02/01/2016 07:15,2,0.000,ALERT,210.80,298.47,59.981,1454328903,"201051344000585","219011344069620",0.00,-1.00,0,295.76,302.98,0.0,0.0,0.000,318682.5,318682.5,19805,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328916,91148.00
02/01/2016 07:15,2,0.000,ALERT,210.80,298.77,59.975,1454328903,"201051344001230","219011344069620",0.00,-1.50,0,296.36,303.58,0.0,0.0,0.000,318035.1,318035.1,19655,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328918,91149.00
02/01/2016 07:15,2,0.000,ALERT,211.25,299.07,59.991,1454328903,"201051344000582","219011344069620",0.00,-2.00,0,296.96,303.88,0.0,0.0,0.000,311860.6,311860.6,19775,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328920,91150.00
02/01/2016 07:15,2,0.000,ALERT,210.35,298.47,59.981,1454328903,"201051344000955","219011344069620",0.00,-1.50,0,296.06,303.28,0.0,0.0,0.000,321234.4,321234.4,19774,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328921,91151.00
02/01/2016 07:15,2,0.000,ALERT,210.80,297.26,59.970,1454328903,"274151322000094","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,479333.9,479333.9,9178,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328923,91152.00
02/01/2016 07:15,2,0.000,ALERT,211.70,301.77,59.981,1454328903,"201051344000579","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,322610.6,322610.6,15196,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454328925,91153.00
02/01/2016 07:15,2,0.000,ALERT,210.35,298.77,59.996,1454328903,"201051344000890","219011344069620",0.00,-1.00,0,296.66,304.48,0.0,0.0,0.000,319453.9,319453.9,19721,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454328927,91154.00
02/01/2016 07:15,2,0.000,ALERT,210.80,298.17,59.986,1454328903,"201051344000438","219011344069620",0.00,-2.00,0,296.36,303.88,0.0,0.0,0.000,321196.8,321196.8,19785,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328929,91155.00
02/01/2016 07:15,2,0.000,ALERT,210.80,297.87,59.981,1454328903,"201051344000417","219011344069620",0.00,-1.50,0,296.06,302.98,0.0,0.0,0.000,315256.1,315256.1,19887,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328931,91156.00
02/01/2016 07:15,2,0.000,ALERT,210.80,298.17,59.975,1454328903,"274151322000083","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,590124.6,590124.6,8937,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454328932,91157.00
02/01/2016 07:15,2,0.000,ALERT,211.25,297.57,59.970,1454328903,"274151322000076","219011344069620",0.00,-1.00,0,294.56,301.17,0.0,0.0,0.000,626866.4,626866.4,8989,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328934,91158.00
02/01/2016 07:15,2,0.000,ALERT,211.25,300.87,59.981,1454328903,"201051344000868","219011344069620",0.00,-2.00,0,296.96,304.78,0.0,0.0,0.000,307794.8,307794.8,14967,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454328936,91159.00
02/01/2016 07:15,2,0.000,ALERT,210.57,298.77,59.986,1454328903,"274151322000095","219011344069620",0.00,-2.00,0,295.46,301.47,0.0,0.0,0.000,620486.6,620486.6,8827,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328938,91160.00
02/01/2016 07:15,2,0.000,ALERT,211.03,299.97,59.981,1454328903,"201051344000988","219011344069620",0.00,-1.00,0,293.66,303.58,0.0,0.0,0.000,306897.5,306897.5,15208,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454328940,91161.00
02/01/2016 07:15,2,0.000,ALERT,210.12,296.96,59.981,1454328903,"201051344001025","219011344069620",0.00,-2.00,0,293.96,303.88,0.0,0.0,0.000,319289.4,319289.4,19784,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328941,91162.00
02/01/2016 07:15,2,0.000,ALERT,211.03,300.27,59.986,1454328903,"201051344000458","219011344069620",0.00,0.00,0,296.36,303.88,0.0,0.0,0.000,317091.6,317091.6,15169,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328943,91163.00
02/01/2016 07:15,2,0.000,ALERT,211.48,299.67,59.991,1454328903,"201051344000853","219011344069620",0.00,-1.50,0,296.06,303.58,0.0,0.0,0.000,315390.8,315390.8,14866,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328945,91164.00
02/01/2016 07:15,2,0.000,ALERT,210.57,297.87,59.981,1454328903,"201051344000685","219011344069620",0.00,-1.50,0,294.26,303.28,0.0,0.0,0.000,321264.2,321264.2,19666,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328947,91165.00
02/01/2016 07:15,2,0.000,ALERT,210.57,297.57,59.981,1454328903,"201051344000917","219011344069620",0.00,0.00,0,293.06,302.07,0.0,0.0,0.000,319014.8,319014.8,19640,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328949,91166.00
02/01/2016 07:15,2,0.000,ALERT,210.35,297.87,59.970,1454328903,"201051344001145","219011344069620",0.00,-1.50,0,294.86,304.18,0.0,0.0,0.000,322981.6,322981.6,19583,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454328950,91167.00
02/01/2016 07:15,2,0.000,ALERT,210.57,297.26,59.981,1454328903,"201051344000651","219011344069620",0.00,-3.00,0,293.96,302.98,0.0,0.0,0.000,315670.2,315670.2,19815,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328952,91168.00
02/01/2016 07:15,2,0.000,ALERT,210.35,297.57,59.975,1454328903,"274151322000088","219011344069620",0.00,-1.00,0,293.96,300.27,0.0,0.0,0.000,573055.5,573055.5,8713,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454328954,91169.00
02/01/2016 07:15,2,0.000,ALERT,211.25,296.96,59.959,1454328903,"274151322000068","219011344069620",0.00,0.00,0,293.66,299.67,0.0,0.0,0.000,479449.2,479449.2,9336,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328956,91170.00
02/01/2016 07:15,2,0.000,ALERT,210.12,297.87,59.933,1454328903,"201051344001135","219011344069620",0.00,-1.50,0,294.56,303.88,0.0,0.0,0.000,312056.6,312056.6,19809,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328957,91171.00
02/01/2016 07:15,2,0.000,ALERT,211.03,301.17,59.965,1454328903,"201051344000594","219011344069620",0.00,-1.50,0,296.06,304.78,0.0,0.0,0.000,318015.1,318015.1,15216,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328959,91172.00
02/01/2016 07:15,2,0.000,ALERT,210.35,297.57,59.975,1454328903,"201051344001203","219011344069620",0.00,-2.00,0,294.26,305.08,0.0,0.0,0.000,318619.6,318619.6,19775,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328961,91173.00
02/01/2016 07:15,2,0.000,ALERT,210.57,298.77,59.975,1454328903,"274151322000054","219011344069620",0.00,0.00,0,294.56,300.87,0.0,0.0,0.000,585618.8,585618.8,8724,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328963,91174.00
02/01/2016 07:15,2,0.000,ALERT,211.70,300.27,59.975,1454328903,"201051344000867","219011344069620",0.00,-0.50,0,295.46,303.88,0.0,0.0,0.000,307220.6,307220.6,15201,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328965,91175.00
02/01/2016 07:15,2,0.000,ALERT,210.12,297.57,59.938,1454328903,"201051344001093","219011344069620",0.00,0.00,0,293.96,302.98,0.0,0.0,0.000,317301.9,317301.9,19690,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328966,91176.00
02/01/2016 07:15,2,0.000,ALERT,211.03,299.97,59.981,1454328903,"201051344000900","219011344069620",0.00,-1.50,0,296.06,303.88,0.0,0.0,0.000,322499.4,322499.4,14815,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328968,91177.00
02/01/2016 07:15,2,0.000,ALERT,211.48,299.67,59.975,1454328903,"201051344000648","219011344069620",0.00,-2.00,0,295.76,303.58,0.0,0.0,0.000,315509.3,315509.3,14973,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328970,91178.00
02/01/2016 07:15,2,0.000,ALERT,211.25,300.87,60.028,1454328903,"201051344000569","219011344069620",0.00,-1.50,0,296.96,304.18,0.0,0.0,0.000,324056.7,324056.7,14747,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328973,91179.00
02/01/2016 07:15,2,0.000,ALERT,211.25,300.57,59.944,1454328903,"201051344000983","219011344069620",0.00,-1.00,0,296.36,303.88,0.0,0.0,0.000,317105.5,317105.5,15051,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454328975,91180.00
02/01/2016 07:15,2,0.000,ALERT,211.48,300.27,59.981,1454328903,"201051344001158","219011344069620",0.00,-2.00,0,295.76,303.58,0.0,0.0,0.000,312103.9,312103.9,15227,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328976,91181.00
02/01/2016 07:15,2,0.000,ALERT,211.93,301.17,60.028,1454328903,"201051344000576","219011344069620",0.00,-1.50,0,296.36,304.48,0.0,0.0,0.000,316990.3,316990.3,14844,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328978,91182.00
02/01/2016 07:15,2,0.000,ALERT,210.57,297.26,59.970,1454328903,"274151322000087","219011344069620",0.00,0.00,0,293.36,299.67,0.0,0.0,0.000,560620.0,560620.0,8758,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454328980,91183.00
02/01/2016 07:30,2,0.000,ALERT,211.48,300.27,60.012,1454329804,"201051344000645","219011344069620",0.00,-0.50,0,296.36,302.98,0.0,0.0,0.000,316253.6,316253.6,14936,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329806,91184.00
02/01/2016 07:30,2,0.000,ALERT,210.57,298.17,60.002,1454329804,"274151322000085","219011344069620",0.00,-1.00,0,294.26,303.88,0.0,0.0,0.000,588203.7,588203.7,8754,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329808,91185.00
02/01/2016 07:30,2,0.000,ALERT,211.48,299.67,59.975,1454329804,"201051344000633","219011344069620",0.00,-1.50,0,294.56,302.07,0.0,0.0,0.000,307958.0,307958.0,15234,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329810,91186.00
02/01/2016 07:30,2,0.000,ALERT,211.03,299.97,60.007,1454329804,"201051344000469","219011344069620",0.00,-2.00,0,295.46,302.07,0.0,0.0,0.000,309465.4,309465.4,15183,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329812,91187.00
02/01/2016 07:30,2,0.000,ALERT,210.12,298.17,60.018,1454329804,"201051344000646","219011344069620",0.00,-1.50,0,293.96,303.88,0.0,0.0,0.000,313718.0,313718.0,19815,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329814,91188.00
02/01/2016 07:30,2,0.000,ALERT,209.90,298.47,59.970,1454329804,"274151322000052","219011344069620",0.00,-1.00,0,293.96,304.48,0.0,0.0,0.000,595784.8,595784.8,8948,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329816,91189.00
02/01/2016 07:30,2,0.000,ALERT,210.12,298.17,60.034,1454329804,"201051344000585","219011344069620",0.00,-1.00,0,293.96,303.58,0.0,0.0,0.000,318682.5,318682.5,19807,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329817,91190.00
02/01/2016 07:30,2,0.000,ALERT,210.12,298.47,60.018,1454329804,"201051344001230","219011344069620",0.00,-1.50,0,294.56,304.78,0.0,0.0,0.000,318035.1,318035.1,19657,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329819,91191.00
02/01/2016 07:30,2,0.000,ALERT,210.57,298.77,60.028,1454329804,"201051344000582","219011344069620",0.00,-2.00,0,295.16,304.78,0.0,0.0,0.000,311860.6,311860.6,19777,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454329821,91192.00
02/01/2016 07:30,2,0.000,ALERT,209.67,297.87,59.981,1454329804,"201051344000955","219011344069620",0.00,-1.50,0,294.26,304.18,0.0,0.0,0.000,321234.4,321234.4,19776,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454329823,91193.00
02/01/2016 07:30,2,0.000,ALERT,210.35,297.57,60.018,1454329804,"274151322000094","219011344069620",0.00,-2.00,0,293.96,303.28,0.0,0.0,0.000,479333.9,479333.9,9180,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329825,91194.00
02/01/2016 07:30,2,0.000,ALERT,211.03,300.87,60.018,1454329804,"201051344000579","219011344069620",0.00,-1.00,0,296.96,303.58,0.0,0.0,0.000,322610.6,322610.6,15198,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329826,91195.00
02/01/2016 07:30,2,0.000,ALERT,210.12,298.47,60.023,1454329804,"201051344000890","219011344069620",0.00,-1.00,0,295.16,305.38,0.0,0.0,0.000,319453.9,319453.9,19723,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454329828,91196.00
02/01/2016 07:30,2,0.000,ALERT,210.35,298.17,60.028,1454329804,"201051344000438","219011344069620",0.00,-2.00,0,294.56,304.48,0.0,0.0,0.000,321196.8,321196.8,19787,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329830,91197.00
02/01/2016 07:30,2,0.000,ALERT,210.35,297.57,60.028,1454329804,"201051344000417","219011344069620",0.00,-1.50,0,293.96,303.58,0.0,0.0,0.000,315256.1,315256.1,19889,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329832,91198.00
02/01/2016 07:30,2,0.000,ALERT,210.57,299.07,60.028,1454329804,"274151322000083","219011344069620",0.00,-1.00,0,294.56,305.08,0.0,0.0,0.000,590124.6,590124.6,8939,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329834,91199.00
02/01/2016 07:30,2,0.000,ALERT,211.03,297.87,60.018,1454329804,"274151322000076","219011344069620",0.00,-1.50,0,295.76,304.18,0.0,0.0,0.000,626866.4,626866.4,8991,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329836,91200.00
02/01/2016 07:30,2,0.000,ALERT,211.25,301.17,60.012,1454329804,"201051344000868","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,307794.8,307794.8,14969,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329837,91201.00
02/01/2016 07:30,2,0.000,ALERT,210.35,299.37,60.012,1454329804,"274151322000095","219011344069620",0.00,-1.50,0,296.96,305.08,0.0,0.0,0.000,620486.6,620486.6,8829,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329839,91202.00
02/01/2016 07:30,2,0.000,ALERT,210.80,299.97,60.018,1454329804,"201051344000988","219011344069620",0.00,-1.00,0,295.46,302.07,0.0,0.0,0.000,306897.5,306897.5,15210,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329841,91203.00
02/01/2016 07:30,2,0.000,ALERT,209.90,297.26,60.028,1454329804,"201051344001025","219011344069620",0.00,-2.00,0,295.16,304.18,0.0,0.0,0.000,319289.4,319289.4,19786,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329843,91204.00
02/01/2016 07:30,2,0.000,ALERT,211.03,300.27,60.018,1454329804,"201051344000458","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,317091.6,317091.6,15171,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454329845,91205.00
02/01/2016 07:30,2,0.000,ALERT,211.70,299.97,59.970,1454329804,"201051344000853","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,315390.8,315390.8,14868,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329846,91206.00
02/01/2016 07:30,2,0.000,ALERT,210.35,297.87,60.028,1454329804,"201051344000685","219011344069620",0.00,-1.50,0,295.46,304.48,0.0,0.0,0.000,321264.2,321264.2,19668,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454329848,91207.00
02/01/2016 07:30,2,0.000,ALERT,210.35,297.57,60.018,1454329804,"201051344000917","219011344069620",0.00,0.00,0,294.56,302.98,0.0,0.0,0.000,319014.8,319014.8,19642,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329850,91208.00
02/01/2016 07:30,2,0.000,ALERT,210.35,297.87,60.018,1454329804,"201051344001145","219011344069620",0.00,-1.50,0,296.36,305.08,0.0,0.0,0.000,322981.6,322981.6,19585,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329852,91209.00
02/01/2016 07:30,2,0.000,ALERT,210.12,297.26,60.018,1454329804,"201051344000651","219011344069620",0.00,-2.50,0,295.46,303.58,0.0,0.0,0.000,315670.2,315670.2,19817,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454329854,91210.00
02/01/2016 07:30,2,0.000,ALERT,209.90,298.47,60.012,1454329804,"274151322000088","219011344069620",0.00,-0.50,0,295.46,304.18,0.0,0.0,0.000,573055.5,573055.5,8715,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454329855,91211.00
02/01/2016 07:30,2,0.000,ALERT,211.03,297.26,60.034,1454329804,"274151322000068","219011344069620",0.00,0.00,0,295.16,303.28,0.0,0.0,0.000,479449.2,479449.2,9338,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329857,91212.00
02/01/2016 07:30,2,0.000,ALERT,209.67,297.87,60.039,1454329804,"201051344001135","219011344069620",0.00,-1.50,0,296.06,304.48,0.0,0.0,0.000,312056.6,312056.6,19811,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329859,91213.00
02/01/2016 07:30,2,0.000,ALERT,210.57,300.57,60.012,1454329804,"201051344000594","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,318015.1,318015.1,15218,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329861,91214.00
02/01/2016 07:30,2,0.000,ALERT,210.12,297.26,60.028,1454329804,"201051344001203","219011344069620",0.00,-2.00,0,295.76,305.68,0.0,0.0,0.000,318619.6,318619.6,19777,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329863,91215.00
02/01/2016 07:30,2,0.000,ALERT,210.12,298.17,60.018,1454329804,"274151322000054","219011344069620",0.00,-0.50,0,295.46,304.48,0.0,0.0,0.000,585618.8,585618.8,8726,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329865,91216.00
02/01/2016 07:30,2,0.000,ALERT,211.25,299.67,60.002,1454329804,"201051344000867","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,307220.6,307220.6,15203,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329866,91217.00
02/01/2016 07:30,2,0.000,ALERT,209.90,297.87,60.007,1454329804,"201051344001093","219011344069620",0.00,-0.50,0,295.46,303.58,0.0,0.0,0.000,317301.9,317301.9,19692,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329868,91218.00
02/01/2016 07:30,2,0.000,ALERT,210.80,299.97,60.023,1454329804,"201051344000900","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,322499.4,322499.4,14817,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329870,91219.00
02/01/2016 07:30,2,0.000,ALERT,211.25,299.37,60.034,1454329804,"201051344000648","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,315509.3,315509.3,14975,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454329872,91220.00
02/01/2016 07:30,2,0.000,ALERT,211.03,300.57,60.023,1454329804,"201051344000569","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,324056.7,324056.7,14749,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329874,91221.00
02/01/2016 07:30,2,0.000,ALERT,211.03,299.97,60.012,1454329804,"201051344000983","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,317105.5,317105.5,15053,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454329875,91222.00
02/01/2016 07:30,2,0.000,ALERT,211.03,299.97,60.018,1454329804,"201051344001158","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,312103.9,312103.9,15229,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329877,91223.00
02/01/2016 07:30,2,0.000,ALERT,211.48,300.57,60.018,1454329804,"201051344000576","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,316990.3,316990.3,14846,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329879,91224.00
02/01/2016 07:30,2,0.000,ALERT,210.35,297.57,60.007,1454329804,"274151322000087","219011344069620",0.00,0.00,0,294.56,303.28,0.0,0.0,0.000,560620.0,560620.0,8760,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454329881,91225.00
02/01/2016 07:45,2,0.000,ALERT,212.61,302.37,59.975,1454330703,"201051344000645","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,316253.6,316253.6,14938,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330705,91226.00
02/01/2016 07:45,2,0.000,ALERT,211.70,299.97,59.975,1454330703,"274151322000085","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,588203.7,588203.7,8756,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330706,91227.00
02/01/2016 07:45,2,0.000,ALERT,212.83,302.07,60.028,1454330703,"201051344000633","219011344069620",0.00,-1.50,0,296.66,303.58,0.0,0.0,0.000,307958.0,307958.0,15236,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330708,91228.00
02/01/2016 07:45,2,0.000,ALERT,212.38,302.37,59.981,1454330703,"201051344000469","219011344069620",0.00,-2.00,0,297.26,303.58,0.0,0.0,0.000,309465.4,309465.4,15185,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330710,91229.00
02/01/2016 07:45,2,0.000,ALERT,211.03,299.67,59.970,1454330703,"201051344000646","219011344069620",0.00,-2.00,0,295.46,302.07,0.0,0.0,0.000,313718.0,313718.0,19817,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330712,91230.00
02/01/2016 07:45,2,0.000,ALERT,211.25,299.67,59.944,1454330703,"274151322000052","219011344069620",0.00,-1.00,0,296.36,302.68,0.0,0.0,0.000,595784.8,595784.8,8950,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330714,91231.00
02/01/2016 07:45,2,0.000,ALERT,211.70,300.27,59.970,1454330703,"201051344000585","219011344069620",0.00,-1.00,0,295.46,302.37,0.0,0.0,0.000,318682.5,318682.5,19809,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330715,91232.00
02/01/2016 07:45,2,0.000,ALERT,211.25,300.27,60.018,1454330703,"201051344001230","219011344069620",0.00,-1.50,0,296.36,302.98,0.0,0.0,0.000,318035.1,318035.1,19659,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330717,91233.00
02/01/2016 07:45,2,0.000,ALERT,211.93,301.17,59.981,1454330703,"201051344000582","219011344069620",0.00,-2.00,0,296.96,303.28,0.0,0.0,0.000,311860.6,311860.6,19779,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330719,91234.00
02/01/2016 07:45,2,0.000,ALERT,211.03,299.97,59.970,1454330703,"201051344000955","219011344069620",0.00,-1.50,0,296.06,302.37,0.0,0.0,0.000,321234.4,321234.4,19778,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330721,91235.00
02/01/2016 07:45,2,0.000,ALERT,211.70,299.37,59.981,1454330703,"274151322000094","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,479333.9,479333.9,9182,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330723,91236.00
02/01/2016 07:45,2,0.000,ALERT,212.61,303.58,59.981,1454330703,"201051344000579","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,322610.6,322610.6,15200,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454330724,91237.00
