ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 07:45,2,0.000,ALERT,211.48,300.57,60.023,1454330703,"201051344000890","219011344069620",0.00,-1.00,0,296.66,303.88,0.0,0.0,0.000,319453.9,319453.9,19725,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330726,91238.00
02/01/2016 07:45,2,0.000,ALERT,211.70,300.27,59.986,1454330703,"201051344000438","219011344069620",0.00,-2.00,0,296.06,302.98,0.0,0.0,0.000,321196.8,321196.8,19789,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330728,91239.00
02/01/2016 07:45,2,0.000,ALERT,211.70,299.67,60.002,1454330703,"201051344000417","219011344069620",0.00,-1.50,0,295.76,302.07,0.0,0.0,0.000,315256.1,315256.1,19891,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330730,91240.00
02/01/2016 07:45,2,0.000,ALERT,211.70,300.27,59.981,1454330703,"274151322000083","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,590124.6,590124.6,8941,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454330732,91241.00
02/01/2016 07:45,2,0.000,ALERT,212.61,300.57,59.986,1454330703,"274151322000076","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,626866.4,626866.4,8993,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330733,91242.00
02/01/2016 07:45,2,0.000,ALERT,212.38,303.28,59.981,1454330703,"201051344000868","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,307794.8,307794.8,14971,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330735,91243.00
02/01/2016 07:45,2,0.000,ALERT,211.70,301.17,59.954,1454330703,"274151322000095","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,620486.6,620486.6,8831,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330737,91244.00
02/01/2016 07:45,2,0.000,ALERT,212.16,302.37,59.991,1454330703,"201051344000988","219011344069620",0.00,-1.00,0,295.76,303.58,0.0,0.0,0.000,306897.5,306897.5,15212,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330739,91245.00
02/01/2016 07:45,2,0.000,ALERT,211.25,299.37,59.986,1454330703,"201051344001025","219011344069620",0.00,-2.00,0,295.16,302.98,0.0,0.0,0.000,319289.4,319289.4,19788,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330741,91246.00
02/01/2016 07:45,2,0.000,ALERT,212.16,302.68,59.981,1454330703,"201051344000458","219011344069620",0.00,0.00,0,298.17,304.78,0.0,0.0,0.000,317091.6,317091.6,15173,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454330743,91247.00
02/01/2016 07:45,2,0.000,ALERT,212.83,302.37,59.954,1454330703,"201051344000853","219011344069620",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,315390.8,315390.8,14870,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330745,91248.00
02/01/2016 07:45,2,0.000,ALERT,211.93,300.27,60.023,1454330703,"201051344000685","219011344069620",0.00,-1.00,0,295.46,302.68,0.0,0.0,0.000,321264.2,321264.2,19670,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330746,91249.00
02/01/2016 07:45,2,0.000,ALERT,211.93,299.67,59.991,1454330703,"201051344000917","219011344069620",0.00,0.00,0,294.86,301.47,0.0,0.0,0.000,319014.8,319014.8,19644,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330748,91250.00
02/01/2016 07:45,2,0.000,ALERT,211.70,300.27,59.991,1454330703,"201051344001145","219011344069620",0.00,-1.50,0,295.46,303.58,0.0,0.0,0.000,322981.6,322981.6,19587,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330750,91251.00
02/01/2016 07:45,2,0.000,ALERT,211.70,299.67,59.981,1454330703,"201051344000651","219011344069620",0.00,-2.50,0,295.46,302.07,0.0,0.0,0.000,315670.2,315670.2,19819,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330752,91252.00
02/01/2016 07:45,2,0.000,ALERT,211.25,299.97,59.991,1454330703,"274151322000088","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,573055.5,573055.5,8717,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330754,91253.00
02/01/2016 07:45,2,0.000,ALERT,212.38,299.67,59.996,1454330703,"274151322000068","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,479449.2,479449.2,9340,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330755,91254.00
02/01/2016 07:45,2,0.000,ALERT,211.25,300.27,59.996,1454330703,"201051344001135","219011344069620",0.00,-1.50,0,295.76,302.98,0.0,0.0,0.000,312056.6,312056.6,19813,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454330757,91255.00
02/01/2016 07:45,2,0.000,ALERT,212.16,303.88,59.996,1454330703,"201051344000594","219011344069620",0.00,-1.50,0,297.87,304.78,0.0,0.0,0.000,318015.1,318015.1,15220,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330759,91256.00
02/01/2016 07:45,2,0.000,ALERT,211.48,299.97,59.986,1454330703,"201051344001203","219011344069620",0.00,-1.50,0,295.76,304.18,0.0,0.0,0.000,318619.6,318619.6,19779,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454330761,91257.00
02/01/2016 07:45,2,0.000,ALERT,211.48,299.97,59.986,1454330703,"274151322000054","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,585618.8,585618.8,8728,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330763,91258.00
02/01/2016 07:45,2,0.000,ALERT,212.83,302.68,59.996,1454330703,"201051344000867","219011344069620",0.00,-0.50,0,297.57,305.08,0.0,0.0,0.000,307220.6,307220.6,15205,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330764,91259.00
02/01/2016 07:45,2,0.000,ALERT,211.48,300.27,60.034,1454330703,"201051344001093","219011344069620",0.00,0.00,0,295.76,302.07,0.0,0.0,0.000,317301.9,317301.9,19694,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330766,91260.00
02/01/2016 07:45,2,0.000,ALERT,211.93,302.37,59.991,1454330703,"201051344000900","219011344069620",0.00,-1.50,0,297.57,304.18,0.0,0.0,0.000,322499.4,322499.4,14819,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454330768,91261.00
02/01/2016 07:45,2,0.000,ALERT,212.61,302.07,60.023,1454330703,"201051344000648","219011344069620",0.00,-2.00,0,297.57,304.48,0.0,0.0,0.000,315509.3,315509.3,14977,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330770,91262.00
02/01/2016 07:45,2,0.000,ALERT,212.16,302.98,59.991,1454330703,"201051344000569","219011344069620",0.00,-1.50,0,298.77,305.38,0.0,0.0,0.000,324056.7,324056.7,14751,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330772,91263.00
02/01/2016 07:45,2,0.000,ALERT,212.16,302.68,59.991,1454330703,"201051344000983","219011344069620",0.00,-1.00,0,298.47,305.08,0.0,0.0,0.000,317105.5,317105.5,15055,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330774,91264.00
02/01/2016 07:45,2,0.000,ALERT,212.61,302.68,60.002,1454330703,"201051344001158","219011344069620",0.00,-2.00,0,297.87,304.18,0.0,0.0,0.000,312103.9,312103.9,15231,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330775,91265.00
02/01/2016 07:45,2,0.000,ALERT,212.83,303.28,59.996,1454330703,"201051344000576","219011344069620",0.00,-1.50,0,298.47,304.78,0.0,0.0,0.000,316990.3,316990.3,14848,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454330777,91266.00
02/01/2016 07:45,2,0.000,ALERT,211.70,299.07,59.986,1454330703,"274151322000087","219011344069620",0.00,0.00,0,295.76,301.47,0.0,0.0,0.000,560620.0,560620.0,8762,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454330779,91267.00
02/01/2016 08:00,2,0.000,ALERT,212.16,301.17,59.991,1454331603,"201051344000645","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,316253.6,316253.6,14940,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454331605,91268.00
02/01/2016 08:00,2,0.000,ALERT,211.03,299.37,59.954,1454331603,"274151322000085","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,588203.7,588203.7,8758,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331607,91269.00
02/01/2016 08:00,2,0.000,ALERT,212.38,300.87,59.991,1454331603,"201051344000633","219011344069620",0.00,-1.50,0,297.87,304.18,0.0,0.0,0.000,307958.0,307958.0,15238,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331609,91270.00
02/01/2016 08:00,2,0.000,ALERT,211.70,300.57,59.944,1454331603,"201051344000469","219011344069620",0.00,-2.00,0,298.77,304.48,0.0,0.0,0.000,309465.4,309465.4,15187,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454331611,91271.00
02/01/2016 08:00,2,0.000,ALERT,210.57,299.07,59.949,1454331603,"201051344000646","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,313718.0,313718.0,19819,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331613,91272.00
02/01/2016 08:00,2,0.000,ALERT,210.57,299.37,59.938,1454331603,"274151322000052","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,595784.8,595784.8,8952,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331615,91273.00
02/01/2016 08:00,2,0.000,ALERT,211.03,299.37,59.954,1454331603,"201051344000585","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,318682.5,318682.5,19811,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331617,91274.00
02/01/2016 08:00,2,0.000,ALERT,210.57,299.37,59.938,1454331603,"201051344001230","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,318035.1,318035.1,19661,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331619,91275.00
02/01/2016 08:00,2,0.000,ALERT,211.25,299.97,59.959,1454331603,"201051344000582","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,311860.6,311860.6,19781,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331620,91276.00
02/01/2016 08:00,2,0.000,ALERT,210.35,299.07,59.954,1454331603,"201051344000955","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,321234.4,321234.4,19780,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331622,91277.00
02/01/2016 08:00,2,0.000,ALERT,210.80,298.47,59.907,1454331603,"274151322000094","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,479333.9,479333.9,9184,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331624,91278.00
02/01/2016 08:00,2,0.000,ALERT,211.93,302.07,59.965,1454331603,"201051344000579","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,322610.6,322610.6,15202,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331626,91279.00
02/01/2016 08:00,2,0.000,ALERT,210.80,299.67,60.002,1454331603,"201051344000890","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,319453.9,319453.9,19727,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331628,91280.00
02/01/2016 08:00,2,0.000,ALERT,210.80,298.77,59.949,1454331603,"201051344000438","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,321196.8,321196.8,19791,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331629,91281.00
02/01/2016 08:00,2,0.000,ALERT,211.03,298.77,59.965,1454331603,"201051344000417","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,315256.1,315256.1,19893,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331631,91282.00
02/01/2016 08:00,2,0.000,ALERT,211.25,300.27,59.949,1454331603,"274151322000083","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,590124.6,590124.6,8943,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331633,91283.00
02/01/2016 08:00,2,0.000,ALERT,211.70,299.37,59.970,1454331603,"274151322000076","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,626866.4,626866.4,8995,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331635,91284.00
02/01/2016 08:00,2,0.000,ALERT,211.93,301.47,59.917,1454331603,"201051344000868","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,307794.8,307794.8,14973,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331637,91285.00
02/01/2016 08:00,2,0.000,ALERT,210.80,300.27,59.954,1454331603,"274151322000095","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,620486.6,620486.6,8833,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454331639,91286.00
02/01/2016 08:00,2,0.000,ALERT,211.48,300.87,59.981,1454331603,"201051344000988","219011344069620",0.00,-1.00,0,297.26,304.18,0.0,0.0,0.000,306897.5,306897.5,15214,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331640,91287.00
02/01/2016 08:00,2,0.000,ALERT,210.57,298.47,59.944,1454331603,"201051344001025","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,319289.4,319289.4,19790,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331642,91288.00
02/01/2016 08:00,2,0.000,ALERT,211.70,301.17,59.912,1454331603,"201051344000458","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,317091.6,317091.6,15175,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331644,91289.00
02/01/2016 08:00,2,0.000,ALERT,212.38,301.17,59.901,1454331603,"201051344000853","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,315390.8,315390.8,14872,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331646,91290.00
02/01/2016 08:00,2,0.000,ALERT,211.03,299.07,59.965,1454331603,"201051344000685","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,321264.2,321264.2,19672,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331648,91291.00
02/01/2016 08:00,2,0.000,ALERT,210.80,298.47,59.954,1454331603,"201051344000917","219011344069620",0.00,0.00,0,295.76,301.47,0.0,0.0,0.000,319014.8,319014.8,19646,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331650,91292.00
02/01/2016 08:00,2,0.000,ALERT,211.03,299.07,60.007,1454331603,"201051344001145","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,322981.6,322981.6,19589,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331651,91293.00
02/01/2016 08:00,2,0.000,ALERT,210.80,298.17,59.917,1454331603,"201051344000651","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,315670.2,315670.2,19821,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454331653,91294.00
02/01/2016 08:00,2,0.000,ALERT,210.35,298.47,59.954,1454331603,"274151322000088","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,573055.5,573055.5,8719,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331655,91295.00
02/01/2016 08:00,2,0.000,ALERT,211.70,298.77,59.907,1454331603,"274151322000068","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,479449.2,479449.2,9342,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331657,91296.00
02/01/2016 08:00,2,0.000,ALERT,210.57,298.77,59.954,1454331603,"201051344001135","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,312056.6,312056.6,19815,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454331659,91297.00
02/01/2016 08:00,2,0.000,ALERT,211.25,301.47,59.954,1454331603,"201051344000594","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,318015.1,318015.1,15222,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454331660,91298.00
02/01/2016 08:00,2,0.000,ALERT,210.57,298.47,59.959,1454331603,"201051344001203","219011344069620",0.00,-1.50,0,297.26,303.28,0.0,0.0,0.000,318619.6,318619.6,19781,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454331662,91299.00
02/01/2016 08:00,2,0.000,ALERT,210.57,299.37,59.949,1454331603,"274151322000054","219011344069620",0.00,-0.50,0,297.26,307.78,0.0,0.0,0.000,585618.8,585618.8,8730,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331664,91300.00
02/01/2016 08:00,2,0.000,ALERT,211.93,300.57,59.965,1454331603,"201051344000867","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,307220.6,307220.6,15207,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331666,91301.00
02/01/2016 08:00,2,0.000,ALERT,210.80,299.07,59.944,1454331603,"201051344001093","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,317301.9,317301.9,19696,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331667,91302.00
02/01/2016 08:00,2,0.000,ALERT,211.48,300.87,59.959,1454331603,"201051344000900","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,322499.4,322499.4,14821,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331669,91303.00
02/01/2016 08:00,2,0.000,ALERT,211.93,300.57,59.975,1454331603,"201051344000648","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,315509.3,315509.3,14979,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331671,91304.00
02/01/2016 08:00,2,0.000,ALERT,211.70,301.47,59.970,1454331603,"201051344000569","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,324056.7,324056.7,14753,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454331673,91305.00
02/01/2016 08:00,2,0.000,ALERT,211.70,301.17,59.965,1454331603,"201051344000983","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,317105.5,317105.5,15057,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331675,91306.00
02/01/2016 08:00,2,0.000,ALERT,211.93,300.87,60.002,1454331603,"201051344001158","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,312103.9,312103.9,15233,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331678,91307.00
02/01/2016 08:00,2,0.000,ALERT,212.16,301.47,59.965,1454331603,"201051344000576","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,316990.3,316990.3,14850,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331679,91308.00
02/01/2016 08:00,2,0.000,ALERT,211.03,298.17,59.954,1454331603,"274151322000087","219011344069620",0.00,0.00,0,296.06,306.88,0.0,0.0,0.000,560620.0,560620.0,8764,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454331681,91309.00
02/01/2016 08:15,2,0.000,ALERT,213.51,302.98,60.007,1454332503,"201051344000645","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,316253.6,316253.6,14942,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454332505,91310.00
02/01/2016 08:15,2,0.000,ALERT,212.38,300.87,59.965,1454332503,"274151322000085","219011344069620",0.00,-0.50,0,297.57,307.78,0.0,0.0,0.000,588203.7,588203.7,8760,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454332507,91311.00
02/01/2016 08:15,2,0.000,ALERT,213.96,302.98,59.991,1454332503,"201051344000633","219011344069620",0.00,-1.50,0,297.26,303.88,0.0,0.0,0.000,307958.0,307958.0,15240,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332509,91312.00
02/01/2016 08:15,2,0.000,ALERT,213.06,302.98,59.986,1454332503,"201051344000469","219011344069620",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,309465.4,309465.4,15189,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332510,91313.00
02/01/2016 08:15,2,0.000,ALERT,211.70,300.57,60.012,1454332503,"201051344000646","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,313718.0,313718.0,19821,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332512,91314.00
02/01/2016 08:15,2,0.000,ALERT,212.16,300.87,59.996,1454332503,"274151322000052","219011344069620",0.00,-1.00,0,297.57,308.09,0.0,0.0,0.000,595784.8,595784.8,8954,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332514,91315.00
02/01/2016 08:15,2,0.000,ALERT,211.93,300.57,60.039,1454332503,"201051344000585","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,318682.5,318682.5,19813,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454332516,91316.00
02/01/2016 08:15,2,0.000,ALERT,211.70,300.57,60.023,1454332503,"201051344001230","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,318035.1,318035.1,19663,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332518,91317.00
02/01/2016 08:15,2,0.000,ALERT,212.38,301.47,59.991,1454332503,"201051344000582","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,311860.6,311860.6,19783,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332519,91318.00
02/01/2016 08:15,2,0.000,ALERT,211.70,300.57,59.986,1454332503,"201051344000955","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,321234.4,321234.4,19782,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332521,91319.00
02/01/2016 08:15,2,0.000,ALERT,212.38,300.57,59.981,1454332503,"274151322000094","219011344069620",0.00,-1.50,0,297.26,307.18,0.0,0.0,0.000,479333.9,479333.9,9186,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332523,91320.00
02/01/2016 08:15,2,0.000,ALERT,213.29,304.18,60.028,1454332503,"201051344000579","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,322610.6,322610.6,15204,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332525,91321.00
02/01/2016 08:15,2,0.000,ALERT,211.70,300.57,59.981,1454332503,"201051344000890","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,319453.9,319453.9,19729,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332527,91322.00
02/01/2016 08:15,2,0.000,ALERT,211.93,300.27,59.959,1454332503,"201051344000438","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,321196.8,321196.8,19793,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332529,91323.00
02/01/2016 08:15,2,0.000,ALERT,212.16,299.97,60.034,1454332503,"201051344000417","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,315256.1,315256.1,19895,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332530,91324.00
02/01/2016 08:15,2,0.000,ALERT,212.38,301.47,59.981,1454332503,"274151322000083","219011344069620",0.00,-1.00,0,298.17,308.69,0.0,0.0,0.000,590124.6,590124.6,8945,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332532,91325.00
02/01/2016 08:15,2,0.000,ALERT,212.83,301.47,59.975,1454332503,"274151322000076","219011344069620",0.00,-1.00,0,297.87,307.78,0.0,0.0,0.000,626866.4,626866.4,8997,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332534,91326.00
02/01/2016 08:15,2,0.000,ALERT,213.06,303.58,59.996,1454332503,"201051344000868","219011344069620",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,307794.8,307794.8,14975,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332536,91327.00
02/01/2016 08:15,2,0.000,ALERT,212.38,302.07,59.981,1454332503,"274151322000095","219011344069620",0.00,-1.50,0,298.77,308.99,0.0,0.0,0.000,620486.6,620486.6,8835,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332538,91328.00
02/01/2016 08:15,2,0.000,ALERT,213.06,302.98,59.944,1454332503,"201051344000988","219011344069620",0.00,-1.00,0,296.66,304.18,0.0,0.0,0.000,306897.5,306897.5,15216,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332540,91329.00
02/01/2016 08:15,2,0.000,ALERT,211.70,299.67,59.986,1454332503,"201051344001025","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,319289.4,319289.4,19792,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332541,91330.00
02/01/2016 08:15,2,0.000,ALERT,213.06,303.28,59.991,1454332503,"201051344000458","219011344069620",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,317091.6,317091.6,15177,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332543,91331.00
02/01/2016 08:15,2,0.000,ALERT,213.74,302.98,60.007,1454332503,"201051344000853","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,315390.8,315390.8,14874,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332545,91332.00
02/01/2016 08:15,2,0.000,ALERT,212.38,300.57,59.986,1454332503,"201051344000685","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,321264.2,321264.2,19674,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332547,91333.00
02/01/2016 08:15,2,0.000,ALERT,211.93,299.67,59.938,1454332503,"201051344000917","219011344069620",0.00,0.00,0,295.76,301.47,0.0,0.0,0.000,319014.8,319014.8,19648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454332549,91334.00
02/01/2016 08:15,2,0.000,ALERT,212.16,300.57,59.986,1454332503,"201051344001145","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,322981.6,322981.6,19591,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332550,91335.00
02/01/2016 08:15,2,0.000,ALERT,211.93,299.97,59.975,1454332503,"201051344000651","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,315670.2,315670.2,19823,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332552,91336.00
02/01/2016 08:15,2,0.000,ALERT,212.16,300.57,59.975,1454332503,"274151322000088","219011344069620",0.00,0.00,0,297.26,307.48,0.0,0.0,0.000,573055.5,573055.5,8721,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332554,91337.00
02/01/2016 08:15,2,0.000,ALERT,213.06,300.27,59.981,1454332503,"274151322000068","219011344069620",0.00,0.00,0,297.26,306.88,0.0,0.0,0.000,479449.2,479449.2,9344,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332556,91338.00
02/01/2016 08:15,2,0.000,ALERT,211.70,300.57,59.944,1454332503,"201051344001135","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,312056.6,312056.6,19817,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332558,91339.00
02/01/2016 08:15,2,0.000,ALERT,212.61,303.28,59.981,1454332503,"201051344000594","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,318015.1,318015.1,15224,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332559,91340.00
02/01/2016 08:15,2,0.000,ALERT,212.16,300.87,59.975,1454332503,"201051344001203","219011344069620",0.00,-1.50,0,296.36,303.58,0.0,0.0,0.000,318619.6,318619.6,19783,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454332561,91341.00
02/01/2016 08:15,2,0.000,ALERT,212.38,301.17,59.981,1454332503,"274151322000054","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,585618.8,585618.8,8732,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332563,91342.00
02/01/2016 08:15,2,0.000,ALERT,213.29,302.68,59.975,1454332503,"201051344000867","219011344069620",0.00,-0.50,0,298.17,304.78,0.0,0.0,0.000,307220.6,307220.6,15209,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332565,91343.00
02/01/2016 08:15,2,0.000,ALERT,212.16,300.87,59.981,1454332503,"201051344001093","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,317301.9,317301.9,19698,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332566,91344.00
02/01/2016 08:15,2,0.000,ALERT,213.06,303.28,59.981,1454332503,"201051344000900","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,322499.4,322499.4,14823,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454332568,91345.00
02/01/2016 08:15,2,0.000,ALERT,213.74,302.98,59.986,1454332503,"201051344000648","219011344069620",0.00,-2.00,0,298.17,304.48,0.0,0.0,0.000,315509.3,315509.3,14981,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454332570,91346.00
02/01/2016 08:15,2,0.000,ALERT,213.29,303.88,59.986,1454332503,"201051344000569","219011344069620",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,324056.7,324056.7,14755,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454332572,91347.00
02/01/2016 08:15,2,0.000,ALERT,213.06,303.28,59.975,1454332503,"201051344000983","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,317105.5,317105.5,15059,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454332574,91348.00
02/01/2016 08:15,2,0.000,ALERT,213.29,303.28,59.996,1454332503,"201051344001158","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,312103.9,312103.9,15235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454332576,91349.00
02/01/2016 08:15,2,0.000,ALERT,213.74,303.88,59.975,1454332503,"201051344000576","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,316990.3,316990.3,14852,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332577,91350.00
02/01/2016 08:15,2,0.000,ALERT,212.38,300.27,59.975,1454332503,"274151322000087","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,560620.0,560620.0,8766,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454332579,91351.00
02/01/2016 08:30,2,0.000,ALERT,213.29,302.68,59.975,1454333403,"201051344000645","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,316253.6,316253.6,14944,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333405,91352.00
02/01/2016 08:30,2,0.018,ALERT,212.38,300.87,59.996,1454333403,"274151322000085","219011344069620",29.32,0.00,0,297.87,302.68,0.0,0.0,0.000,588203.7,588203.7,8762,0,0,0,L,1151911521,0,121.78,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1454333406,91353.00
02/01/2016 08:30,2,0.000,ALERT,213.51,302.37,60.002,1454333403,"201051344000633","219011344069620",0.00,-1.50,0,297.87,304.78,0.0,0.0,0.000,307958.0,307958.0,15242,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333408,91354.00
02/01/2016 08:30,2,0.000,ALERT,213.06,302.68,59.970,1454333403,"201051344000469","219011344069620",0.00,-2.00,0,298.47,304.78,0.0,0.0,0.000,309465.4,309465.4,15191,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333410,91355.00
02/01/2016 08:30,2,0.000,ALERT,211.70,301.47,59.975,1454333403,"201051344000646","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,313718.0,313718.0,19823,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454333412,91356.00
02/01/2016 08:30,2,0.041,ALERT,211.70,301.47,59.965,1454333403,"274151322000052","219011344069620",29.92,-1.00,0,297.57,303.28,0.0,0.0,0.000,595784.8,595784.8,8956,0,0,0,L,1151911521,0,120.65,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1454333414,91357.00
02/01/2016 08:30,2,0.000,ALERT,211.70,301.47,59.944,1454333403,"201051344000585","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,318682.5,318682.5,19815,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333416,91358.00
02/01/2016 08:30,2,0.000,ALERT,211.70,301.77,60.018,1454333403,"201051344001230","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,318035.1,318035.1,19665,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454333417,91359.00
02/01/2016 08:30,2,0.000,ALERT,212.16,302.07,59.991,1454333403,"201051344000582","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,311860.6,311860.6,19785,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333419,91360.00
02/01/2016 08:30,2,0.000,ALERT,211.25,301.17,59.954,1454333403,"201051344000955","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,321234.4,321234.4,19784,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333421,91361.00
02/01/2016 08:30,2,0.000,ALERT,211.93,299.97,59.975,1454333403,"274151322000094","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,479333.9,479333.9,9188,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333423,91362.00
02/01/2016 08:30,2,0.000,ALERT,212.61,302.98,59.991,1454333403,"201051344000579","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,322610.6,322610.6,15206,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333425,91363.00
02/01/2016 08:30,2,0.000,ALERT,211.70,302.07,60.002,1454333403,"201051344000890","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,319453.9,319453.9,19731,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333427,91364.00
02/01/2016 08:30,2,0.000,ALERT,211.93,301.47,59.996,1454333403,"201051344000438","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,321196.8,321196.8,19795,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333428,91365.00
02/01/2016 08:30,2,0.000,ALERT,211.70,300.57,59.954,1454333403,"201051344000417","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,315256.1,315256.1,19897,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333430,91366.00
02/01/2016 08:30,2,0.018,ALERT,211.93,301.47,59.986,1454333403,"274151322000083","219011344069620",29.18,-1.00,0,298.17,302.98,0.0,0.0,0.000,590124.6,590124.6,8947,0,0,0,L,1151911521,0,121.10,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1454333432,91367.00
02/01/2016 08:30,2,0.018,ALERT,212.61,300.27,59.991,1454333403,"274151322000076","219011344069620",30.38,-1.00,0,297.87,303.28,0.0,0.0,0.000,626866.4,626866.4,8999,0,0,0,L,1151911521,0,121.78,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1454333434,91368.00
02/01/2016 08:30,2,0.000,ALERT,212.83,302.98,60.034,1454333403,"201051344000868","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,307794.8,307794.8,14977,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454333436,91369.00
02/01/2016 08:30,2,0.012,ALERT,211.93,301.77,59.996,1454333403,"274151322000095","219011344069620",29.16,-1.50,0,299.07,303.58,0.0,0.0,0.000,620486.6,620486.6,8837,0,0,0,L,1151911521,0,121.55,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1454333437,91370.00
02/01/2016 08:30,2,0.000,ALERT,212.38,302.07,59.959,1454333403,"201051344000988","219011344069620",0.00,-1.00,0,296.96,304.78,0.0,0.0,0.000,306897.5,306897.5,15218,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454333439,91371.00
02/01/2016 08:30,2,0.000,ALERT,211.48,300.87,60.028,1454333403,"201051344001025","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,319289.4,319289.4,19794,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454333441,91372.00
02/01/2016 08:30,2,0.000,ALERT,212.83,302.98,59.986,1454333403,"201051344000458","219011344069620",0.00,0.50,0,299.67,305.98,0.0,0.0,0.000,317091.6,317091.6,15179,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333443,91373.00
02/01/2016 08:30,2,0.000,ALERT,213.29,302.37,60.002,1454333403,"201051344000853","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,315390.8,315390.8,14876,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333445,91374.00
02/01/2016 08:30,2,0.000,ALERT,211.93,301.17,60.007,1454333403,"201051344000685","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,321264.2,321264.2,19676,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333447,91375.00
02/01/2016 08:30,2,0.000,ALERT,211.93,300.87,59.996,1454333403,"201051344000917","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,319014.8,319014.8,19650,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454333448,91376.00
02/01/2016 08:30,2,0.000,ALERT,211.93,301.47,59.986,1454333403,"201051344001145","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,322981.6,322981.6,19593,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454333450,91377.00
02/01/2016 08:30,2,0.000,ALERT,211.70,300.57,59.991,1454333403,"201051344000651","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,315670.2,315670.2,19825,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454333452,91378.00
02/01/2016 08:30,2,0.039,ALERT,211.70,300.27,59.949,1454333403,"274151322000088","219011344069620",16.90,1.00,0,297.26,302.37,0.7,0.0,0.000,573055.5,573055.5,8723,0,0,0,L,1151911521,0,122.01,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1454333454,91379.00
02/01/2016 08:30,2,0.000,ALERT,212.61,300.27,59.981,1454333403,"274151322000068","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,479449.2,479449.2,9346,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333456,91380.00
02/01/2016 08:30,2,0.000,ALERT,211.70,301.77,59.996,1454333403,"201051344001135","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,312056.6,312056.6,19819,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333457,91381.00
02/01/2016 08:30,2,0.000,ALERT,212.38,303.28,59.991,1454333403,"201051344000594","219011344069620",0.00,-1.50,0,299.07,305.38,0.0,0.0,0.000,318015.1,318015.1,15226,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333459,91382.00
02/01/2016 08:30,2,0.000,ALERT,211.93,301.17,59.996,1454333403,"201051344001203","219011344069620",0.00,-1.50,0,297.57,304.18,0.0,0.0,0.000,318619.6,318619.6,19785,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454333461,91383.00
