ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 08:30,2,0.014,ALERT,211.70,301.47,59.986,1454333403,"274151322000054","219011344069620",29.76,0.50,0,297.87,302.98,0.0,0.0,0.000,585618.8,585618.8,8734,0,0,0,L,1151911521,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1454333463,91384.00
02/01/2016 08:30,2,0.000,ALERT,213.06,302.37,59.965,1454333403,"201051344000867","219011344069620",0.00,-0.50,0,298.77,305.38,0.0,0.0,0.000,307220.6,307220.6,15211,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333465,91385.00
02/01/2016 08:30,2,0.000,ALERT,211.48,300.87,60.002,1454333403,"201051344001093","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,317301.9,317301.9,19700,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333467,91386.00
02/01/2016 08:30,2,0.000,ALERT,212.61,302.68,59.991,1454333403,"201051344000900","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,322499.4,322499.4,14825,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333469,91387.00
02/01/2016 08:30,2,0.000,ALERT,213.06,301.77,59.986,1454333403,"201051344000648","219011344069620",0.00,-2.50,0,298.77,305.08,0.0,0.0,0.000,315509.3,315509.3,14983,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454333470,91388.00
02/01/2016 08:30,2,0.000,ALERT,212.83,303.28,59.986,1454333403,"201051344000569","219011344069620",0.00,-1.50,0,299.97,305.98,0.0,0.0,0.000,324056.7,324056.7,14757,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333472,91389.00
02/01/2016 08:30,2,0.000,ALERT,212.83,302.68,59.986,1454333403,"201051344000983","219011344069620",0.00,-1.00,0,299.67,305.68,0.0,0.0,0.000,317105.5,317105.5,15061,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333474,91390.00
02/01/2016 08:30,2,0.000,ALERT,213.06,302.68,59.975,1454333403,"201051344001158","219011344069620",0.00,-2.00,0,298.77,304.78,0.0,0.0,0.000,312103.9,312103.9,15237,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333476,91391.00
02/01/2016 08:30,2,0.000,ALERT,213.51,303.58,59.981,1454333403,"201051344000576","219011344069620",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,316990.3,316990.3,14854,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454333477,91392.00
02/01/2016 08:30,2,0.029,ALERT,211.93,299.97,59.959,1454333403,"274151322000087","219011344069620",28.61,1.00,0,296.36,302.07,0.0,0.0,0.000,560620.0,560620.0,8768,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1454333479,91393.00
02/01/2016 08:45,2,0.059,ALERT,213.29,303.28,59.991,1454334303,"201051344000645","219011344069620",30.55,-0.50,0,299.97,305.08,1.9,0.0,0.000,316253.6,316253.6,14946,0,0,0,L,1122011218,0,122.23,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1454334305,91394.00
02/01/2016 08:45,2,0.018,ALERT,212.16,300.57,59.970,1454334303,"274151322000085","219011344069620",29.70,0.50,0,298.47,302.68,0.0,0.0,0.000,588203.7,588203.7,8764,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454334307,91395.00
02/01/2016 08:45,2,0.080,ALERT,213.51,302.98,59.996,1454334303,"201051344000633","219011344069620",30.08,-1.50,0,298.47,304.48,2.4,0.4,0.000,307958.0,307958.0,15244,0,0,0,L,1122011218,0,122.23,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1454334309,91396.00
02/01/2016 08:45,2,0.102,ALERT,213.06,303.28,59.986,1454334303,"201051344000469","219011344069620",29.68,-2.00,0,299.07,304.78,3.1,1.1,0.000,309465.6,309465.6,15193,0,0,0,L,1122011218,0,121.33,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1454334311,91397.00
02/01/2016 08:45,2,0.057,ALERT,211.70,301.17,59.975,1454334303,"201051344000646","219011344069620",30.06,-1.50,0,298.17,302.98,1.8,0.0,0.000,313718.0,313718.0,19825,0,0,0,L,1122011218,0,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1454334313,91398.00
02/01/2016 08:45,2,0.041,ALERT,211.93,300.27,59.965,1454334303,"274151322000052","219011344069620",30.40,-1.00,0,298.47,303.28,0.0,0.0,0.000,595784.8,595784.8,8958,0,0,0,L,1151911521,0,120.65,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454334315,91399.00
02/01/2016 08:45,2,0.062,ALERT,211.70,301.17,59.986,1454334303,"201051344000585","219011344069620",30.24,-1.00,0,297.87,303.28,1.9,0.0,0.000,318682.5,318682.5,19817,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1454334317,91400.00
02/01/2016 08:45,2,0.068,ALERT,211.70,300.87,59.986,1454334303,"201051344001230","219011344069620",29.90,-1.00,0,298.77,303.28,2.1,0.1,0.000,318035.1,318035.1,19667,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1454334319,91401.00
02/01/2016 08:45,2,0.086,ALERT,212.16,301.47,59.981,1454334303,"201051344000582","219011344069620",30.24,-2.00,0,299.07,303.88,2.7,0.6,0.000,311860.7,311860.7,19787,0,0,0,L,1122011218,0,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1454334320,91402.00
02/01/2016 08:45,2,0.096,ALERT,211.25,300.27,59.959,1454334303,"201051344000955","219011344069620",30.71,-1.00,0,298.47,302.98,3.1,1.0,0.000,321234.5,321234.5,19786,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1454334322,91403.00
02/01/2016 08:45,2,0.000,ALERT,212.16,300.57,59.981,1454334303,"274151322000094","219011344069620",39.66,-1.50,0,297.87,390.74,0.0,0.0,0.000,479333.9,479333.9,9190,0,0,0,L,1151911521,0,121.10,122.91,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454334324,91404.00
02/01/2016 08:45,2,0.098,ALERT,212.83,304.18,59.954,1454334303,"201051344000579","219011344069620",30.49,-1.00,0,300.87,305.68,3.0,1.0,0.000,322610.7,322610.7,15208,0,0,0,L,1122011218,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1454334326,91405.00
02/01/2016 08:45,2,0.107,ALERT,211.48,300.87,59.959,1454334303,"201051344000890","219011344069620",30.69,-1.00,0,298.77,304.18,3.4,1.4,0.000,319454.1,319454.1,19733,0,0,0,L,1122011218,0,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1454334328,91406.00
02/01/2016 08:45,2,0.100,ALERT,211.70,300.57,59.991,1454334303,"201051344000438","219011344069620",30.83,-2.00,0,298.47,303.28,3.1,1.1,0.000,321196.9,321196.9,19797,0,0,0,L,1122011218,0,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1454334330,91407.00
02/01/2016 08:45,2,0.143,ALERT,211.93,299.97,59.981,1454334303,"201051344000417","219011344069620",30.26,-1.50,0,297.87,302.37,4.4,2.3,0.000,315256.4,315256.4,19899,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1454334332,91408.00
02/01/2016 08:45,2,0.020,ALERT,211.93,301.77,59.975,1454334303,"274151322000083","219011344069620",29.70,-0.50,0,299.07,303.28,0.0,0.0,0.000,590124.6,590124.6,8949,0,0,0,L,1151911521,0,121.33,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454334333,91409.00
02/01/2016 08:45,2,0.018,ALERT,212.83,300.87,59.986,1454334303,"274151322000076","219011344069620",30.85,-0.50,0,298.47,303.28,0.0,0.0,0.000,626866.4,626866.4,9001,0,0,0,L,1151911521,0,121.78,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454334335,91410.00
02/01/2016 08:45,2,0.000,ALERT,212.83,303.88,59.996,1454334303,"201051344000868","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,307794.8,307794.8,14979,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454334337,91411.00
02/01/2016 08:45,2,0.012,ALERT,212.38,302.07,59.986,1454334303,"274151322000095","219011344069620",29.74,-1.50,0,299.67,303.58,0.0,0.0,0.000,620486.6,620486.6,8839,0,0,0,L,1151911521,0,121.78,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454334339,91412.00
02/01/2016 08:45,2,0.064,ALERT,212.83,302.98,59.991,1454334303,"201051344000988","219011344069620",30.38,-1.00,0,297.57,304.78,2.0,0.0,0.000,306897.5,306897.5,15220,0,0,0,L,1122011218,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1454334341,91413.00
02/01/2016 08:45,2,0.074,ALERT,211.48,299.97,59.991,1454334303,"201051344001025","219011344069620",30.32,-2.00,0,297.87,303.58,2.3,0.3,0.000,319289.4,319289.4,19796,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1454334342,91414.00
02/01/2016 08:45,2,0.098,ALERT,212.83,303.28,60.002,1454334303,"201051344000458","219011344069620",30.16,0.50,0,300.57,305.68,3.0,1.0,0.000,317091.7,317091.7,15181,0,0,0,L,1122011218,0,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1454334344,91415.00
02/01/2016 08:45,2,0.066,ALERT,213.51,303.28,59.975,1454334303,"201051344000853","219011344069620",30.77,-1.50,0,300.27,305.08,2.1,0.1,0.000,315390.8,315390.8,14878,0,0,0,L,1122011218,0,122.23,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1454334346,91416.00
02/01/2016 08:45,2,0.076,ALERT,212.16,300.87,59.991,1454334303,"201051344000685","219011344069620",30.55,-1.00,0,298.47,302.98,2.4,0.4,0.000,321264.3,321264.3,19678,0,0,0,L,1122011218,0,122.46,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1454334348,91417.00
02/01/2016 08:45,2,0.062,ALERT,211.93,300.27,60.002,1454334303,"201051344000917","219011344069620",30.12,0.00,0,297.26,302.37,1.9,0.0,0.000,319014.8,319014.8,19652,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1454334350,91418.00
02/01/2016 08:45,2,0.059,ALERT,211.93,300.87,60.002,1454334303,"201051344001145","219011344069620",30.75,-1.50,0,298.77,303.88,1.9,0.0,0.000,322981.6,322981.6,19595,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1454334351,91419.00
02/01/2016 08:45,2,0.086,ALERT,211.70,299.97,59.991,1454334303,"201051344000651","219011344069620",30.12,-2.50,0,297.87,302.68,2.7,0.6,0.000,315670.3,315670.3,19827,0,0,0,L,1122011218,0,122.01,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1454334353,91420.00
02/01/2016 08:45,2,0.051,ALERT,211.70,300.57,59.981,1454334303,"274151322000088","219011344069620",21.65,2.00,0,298.47,302.37,1.1,0.0,0.000,573055.5,573055.5,8725,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1454334355,91421.00
02/01/2016 08:45,2,0.006,ALERT,212.61,310.79,59.975,1454334303,"274151322000068","219011344069620",41.13,0.00,0,297.87,397.05,0.0,0.0,0.000,479449.2,479449.2,9348,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454334357,91422.00
02/01/2016 08:45,2,0.057,ALERT,211.25,300.57,59.991,1454334303,"201051344001135","219011344069620",30.65,-1.00,0,298.17,303.88,1.8,0.0,0.000,312056.6,312056.6,19821,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1454334359,91423.00
02/01/2016 08:45,2,0.086,ALERT,212.61,303.88,59.975,1454334303,"201051344000594","219011344069620",30.67,-1.50,0,299.67,305.38,2.7,0.7,0.000,318015.2,318015.2,15228,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1454334360,91424.00
02/01/2016 08:45,2,0.068,ALERT,211.70,300.27,59.986,1454334303,"201051344001203","219011344069620",29.94,-1.50,0,298.17,304.78,2.1,0.1,0.000,318619.6,318619.6,19787,0,0,0,L,1122011218,0,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1454334362,91425.00
02/01/2016 08:45,2,0.047,ALERT,211.93,300.87,59.996,1454334303,"274151322000054","219011344069620",14.35,1.50,0,298.77,302.98,0.7,0.0,0.000,585618.8,585618.8,8736,0,0,0,L,1151911521,0,121.33,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1454334364,91426.00
02/01/2016 08:45,2,0.070,ALERT,213.06,302.68,59.986,1454334303,"201051344000867","219011344069620",29.76,-0.50,0,299.67,305.08,2.1,0.1,0.000,307220.6,307220.6,15213,0,0,0,L,1122011218,0,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1454334366,91427.00
02/01/2016 08:45,2,0.135,ALERT,211.70,300.57,59.986,1454334303,"201051344001093","219011344069620",29.88,0.00,0,298.17,302.98,4.1,2.0,0.000,317302.2,317302.2,19702,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1454334368,91428.00
02/01/2016 08:45,2,0.004,ALERT,212.61,302.98,59.975,1454334303,"201051344000900","219011344069620",30.26,-1.50,0,299.67,304.78,0.1,0.0,0.000,322499.4,322499.4,14827,0,0,0,L,1122011218,0,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1454334370,91429.00
02/01/2016 08:45,2,0.092,ALERT,212.83,302.07,59.991,1454334303,"201051344000648","219011344069620",30.43,-2.00,0,299.37,304.78,2.9,0.8,0.000,315509.4,315509.4,14985,0,0,0,L,1122011218,0,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1454334371,91430.00
02/01/2016 08:45,2,0.086,ALERT,213.06,303.58,60.007,1454334303,"201051344000569","219011344069620",31.11,-1.00,0,300.87,305.98,2.8,0.7,0.000,324056.8,324056.8,14759,0,0,0,L,1122011218,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1454334373,91431.00
02/01/2016 08:45,2,0.051,ALERT,213.06,302.98,60.023,1454334303,"201051344001158","219011344069620",30.30,-2.00,0,299.67,304.78,1.6,0.0,0.000,312103.9,312103.9,15239,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1454334376,91432.00
02/01/2016 08:45,2,0.098,ALERT,213.51,303.58,59.975,1454334303,"201051344000576","219011344069620",29.80,-1.50,0,300.27,305.08,3.0,0.9,0.000,316990.4,316990.4,14856,0,0,0,L,1122011218,0,122.01,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1454334378,91433.00
02/01/2016 08:45,2,0.066,ALERT,212.16,299.67,59.991,1454334303,"274151322000087","219011344069620",17.83,1.50,0,297.57,302.07,1.2,0.0,0.000,560620.0,560620.0,8770,0,0,0,L,1151911521,0,121.55,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1454334380,91434.00
02/01/2016 08:45,2,0.061,ALERT,212.83,303.28,59.975,1454334303,"201051344000983","219011344069620",30.40,-1.00,0,300.27,305.38,1.9,0.0,0.000,317105.5,317105.5,15063,0,0,0,L,1122011218,1,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1454334382,91435.00
02/01/2016 09:00,2,0.139,ALERT,213.51,303.58,60.002,1454335203,"201051344000645","219011344069620",22.17,-0.50,0,301.17,305.08,3.1,1.1,0.000,316253.7,316253.7,14948,0,0,0,L,1122011218,0,122.23,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1454335205,91436.00
02/01/2016 09:00,2,0.066,ALERT,212.61,300.87,59.991,1454335203,"274151322000085","219011344069620",21.89,1.00,0,298.47,302.98,1.5,0.0,0.000,588203.7,588203.7,8766,0,0,0,L,1151911521,0,122.01,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1454335206,91437.00
02/01/2016 09:00,2,0.156,ALERT,213.74,302.98,60.012,1454335203,"201051344000633","219011344069620",20.44,-1.50,0,299.67,304.78,3.2,1.2,0.000,307958.2,307958.2,15246,0,0,0,L,1122011218,0,122.46,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1454335208,91438.00
02/01/2016 09:00,2,0.186,ALERT,213.06,303.28,60.002,1454335203,"201051344000469","219011344069620",21.31,-1.50,0,300.27,305.08,4.0,2.0,0.000,309465.8,309465.8,15195,0,0,0,L,1122011218,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1454335210,91439.00
02/01/2016 09:00,2,0.152,ALERT,211.25,300.57,59.991,1454335203,"201051344000646","219011344069620",21.31,-1.50,0,298.17,302.37,3.3,1.3,0.000,313718.1,313718.1,19827,0,0,0,L,1122011218,0,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1454335212,91440.00
02/01/2016 09:00,2,0.086,ALERT,212.16,301.47,59.996,1454335203,"274151322000052","219011344069620",20.56,-0.50,0,298.47,303.28,1.8,0.0,0.000,595784.8,595784.8,8960,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1454335214,91441.00
02/01/2016 09:00,2,0.141,ALERT,211.70,300.87,59.991,1454335203,"201051344000585","219011344069620",20.54,-0.50,0,298.17,302.07,3.0,0.9,0.000,318682.5,318682.5,19819,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1454335216,91442.00
02/01/2016 09:00,2,0.152,ALERT,211.70,301.17,59.959,1454335203,"201051344001230","219011344069620",19.26,-1.00,0,298.77,302.68,3.0,1.0,0.000,318035.2,318035.2,19669,0,0,0,L,1122011218,0,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1454335217,91443.00
02/01/2016 09:00,2,0.170,ALERT,212.16,301.77,59.991,1454335203,"201051344000582","219011344069620",21.23,-1.50,0,299.37,302.98,3.6,1.6,0.000,311860.9,311860.9,19789,0,0,0,L,1122011218,0,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1454335219,91444.00
02/01/2016 09:00,2,0.189,ALERT,211.48,300.87,59.991,1454335203,"201051344000955","219011344069620",21.79,-1.00,0,298.47,302.07,4.2,2.1,0.000,321234.8,321234.8,19788,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1454335221,91445.00
02/01/2016 09:00,2,0.000,ALERT,212.16,300.27,59.986,1454335203,"274151322000094","219011344069620",43.56,-1.00,0,298.17,412.68,0.0,0.0,0.000,479333.9,479333.9,9192,0,0,0,L,1151911521,0,121.10,122.91,0002,-2,0,0,0,0,0,0,62,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454335223,91446.00
02/01/2016 09:00,2,0.180,ALERT,212.83,303.88,59.949,1454335203,"201051344000579","219011344069620",20.91,-0.50,0,301.77,305.98,3.8,1.8,0.000,322611.0,322611.0,15210,0,0,0,L,1122011218,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1454335225,91447.00
02/01/2016 09:00,2,0.174,ALERT,211.70,301.17,59.986,1454335203,"201051344000890","219011344069620",21.65,-0.50,0,298.77,303.28,3.9,1.8,0.000,319454.4,319454.4,19735,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1454335227,91448.00
02/01/2016 09:00,2,0.188,ALERT,211.93,300.87,59.938,1454335203,"201051344000438","219011344069620",22.30,-1.50,0,298.47,302.37,4.2,2.2,0.000,321197.3,321197.3,19799,0,0,0,L,1122011218,0,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1454335229,91449.00
02/01/2016 09:00,2,0.225,ALERT,211.70,299.97,59.975,1454335203,"201051344000417","219011344069620",21.17,-1.00,0,297.87,301.47,4.8,2.7,0.000,315256.9,315256.9,19901,0,0,0,L,1122011218,0,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1454335230,91450.00
02/01/2016 09:00,2,0.062,ALERT,212.16,301.77,59.975,1454335203,"274151322000083","219011344069620",20.50,-0.50,0,299.07,303.28,1.3,0.0,0.000,590124.6,590124.6,8951,0,0,0,L,1151911521,0,121.33,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1454335232,91451.00
02/01/2016 09:00,2,0.078,ALERT,213.29,302.07,59.965,1454335203,"274151322000076","219011344069620",23.85,-0.50,0,299.07,303.28,1.9,0.0,0.000,626866.4,626866.4,9003,0,0,0,L,1151911521,0,121.78,123.14,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1454335234,91452.00
02/01/2016 09:00,2,0.143,ALERT,213.06,304.18,59.981,1454335203,"201051344000868","219011344069620",20.44,-1.00,0,302.07,305.98,3.0,1.0,0.000,307794.9,307794.9,14981,0,0,0,L,1122011218,0,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1454335236,91453.00
02/01/2016 09:00,2,0.062,ALERT,212.16,302.37,59.970,1454335203,"274151322000095","219011344069620",22.74,-1.00,0,299.67,303.58,1.5,0.0,0.000,620486.6,620486.6,8841,0,0,0,L,1151911521,0,122.01,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1454335238,91454.00
02/01/2016 09:00,2,0.133,ALERT,212.61,303.28,59.975,1454335203,"201051344000988","219011344069620",21.15,-0.50,0,298.77,304.78,2.9,0.8,0.000,306897.6,306897.6,15222,0,0,0,L,1122011218,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1454335240,91455.00
02/01/2016 09:00,2,0.145,ALERT,211.70,300.27,59.975,1454335203,"201051344001025","219011344069620",21.19,-1.50,0,297.57,302.68,3.1,1.1,0.000,319289.5,319289.5,19798,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1454335242,91456.00
02/01/2016 09:00,2,0.172,ALERT,212.83,303.58,59.970,1454335203,"201051344000458","219011344069620",21.53,0.50,0,301.47,305.98,3.8,1.7,0.000,317092.0,317092.0,15183,0,0,0,L,1122011218,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1454335243,91457.00
02/01/2016 09:00,2,0.145,ALERT,213.74,303.58,60.018,1454335203,"201051344000853","219011344069620",20.22,-1.00,0,301.17,305.38,3.0,1.0,0.000,315390.9,315390.9,14880,0,0,0,L,1122011218,0,122.46,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1454335245,91458.00
02/01/2016 09:00,2,0.154,ALERT,211.93,300.57,59.981,1454335203,"201051344000685","219011344069620",20.87,-0.50,0,298.47,302.37,3.3,1.3,0.000,321264.4,321264.4,19680,0,0,0,L,1122011218,0,122.46,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1454335247,91459.00
02/01/2016 09:00,2,0.145,ALERT,211.93,300.27,59.938,1454335203,"201051344000917","219011344069620",20.12,0.00,0,297.26,301.77,3.0,0.9,0.000,319014.8,319014.8,19654,0,0,0,L,1122011218,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1454335249,91460.00
02/01/2016 09:00,2,0.133,ALERT,212.16,301.17,59.975,1454335203,"201051344001145","219011344069620",21.27,-1.00,0,298.77,302.98,2.9,0.8,0.000,322981.6,322981.6,19597,0,0,0,L,1122011218,0,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1454335251,91461.00
02/01/2016 09:00,2,0.176,ALERT,211.93,300.57,59.975,1454335203,"201051344000651","219011344069620",20.85,-2.00,0,297.87,301.77,3.7,1.7,0.000,315670.5,315670.5,19829,0,0,0,L,1122011218,0,122.01,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1454335253,91462.00
02/01/2016 09:00,2,0.074,ACTIVE,211.93,335.74,59.959,1454335203,"274151322000088","219011344069620",28.39,3.30,0,299.07,339.34,2.2,0.2,0.000,573055.5,573055.5,8727,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454335253,91463.00
02/01/2016 09:00,2,0.006,ALERT,212.83,300.57,59.959,1454335203,"274151322000068","219011344069620",43.73,0.50,0,298.17,418.39,0.0,0.0,0.000,479449.2,479449.2,9350,0,0,0,L,1151911521,0,121.78,123.14,0002,0,0,0,0,0,0,0,105,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454335255,91464.00
02/01/2016 09:00,2,0.131,ALERT,211.48,300.87,59.970,1454335203,"201051344001135","219011344069620",21.23,-1.00,0,298.47,302.68,2.8,0.8,0.000,312056.7,312056.7,19823,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1454335257,91465.00
02/01/2016 09:00,2,0.160,ALERT,212.61,303.88,59.965,1454335203,"201051344000594","219011344069620",21.29,-1.00,0,300.87,305.38,3.5,1.4,0.000,318015.4,318015.4,15230,0,0,0,L,1122011218,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1454335259,91466.00
02/01/2016 09:00,2,0.148,ALERT,211.93,300.57,59.959,1454335203,"201051344001203","219011344069620",20.20,-1.50,0,298.17,303.58,3.0,1.0,0.000,318619.7,318619.7,19789,0,0,0,L,1122011218,0,122.23,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1454335261,91467.00
02/01/2016 09:00,2,0.070,ACTIVE_NO_POWER,212.16,300.57,59.965,1454335203,"274151322000054","219011344069620",23.18,2.00,0,299.07,303.28,1.7,0.0,0.000,585618.8,585618.8,8738,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454335262,91468.00
02/01/2016 09:00,2,0.141,ALERT,213.29,302.68,59.959,1454335203,"201051344000867","219011344069620",20.73,-0.50,0,300.27,305.38,3.0,1.0,0.000,307220.7,307220.7,15215,0,0,0,L,1122011218,0,122.01,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1454335263,91469.00
02/01/2016 09:00,2,0.209,ALERT,211.93,301.17,59.970,1454335203,"201051344001093","219011344069620",20.56,0.00,0,298.47,302.07,4.4,2.3,0.000,317302.6,317302.6,19704,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1454335265,91470.00
02/01/2016 09:00,2,0.080,ALERT,212.83,303.28,59.986,1454335203,"201051344000900","219011344069620",19.94,-1.00,0,300.57,304.78,1.6,0.0,0.000,322499.4,322499.4,14829,0,0,0,L,1122011218,0,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1454335267,91471.00
02/01/2016 09:00,2,0.170,ALERT,213.29,302.68,59.975,1454335203,"201051344000648","219011344069620",21.19,-2.00,0,300.27,305.08,3.7,1.6,0.000,315509.7,315509.7,14987,0,0,0,L,1122011218,0,121.33,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1454335269,91472.00
02/01/2016 09:00,2,0.164,ALERT,213.06,303.88,59.970,1454335203,"201051344000569","219011344069620",22.19,-1.00,0,301.77,305.98,3.7,1.7,0.000,324057.1,324057.1,14761,0,0,0,L,1122011218,0,121.33,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1454335271,91473.00
02/01/2016 09:00,2,0.141,ALERT,212.83,303.58,59.970,1454335203,"201051344000983","219011344069620",20.77,-0.50,0,301.47,305.68,3.0,1.0,0.000,317105.5,317105.5,15065,0,0,0,L,1122011218,0,121.78,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1454335272,91474.00
02/01/2016 09:00,2,0.133,ALERT,213.06,303.58,59.981,1454335203,"201051344001158","219011344069620",20.85,-1.50,0,300.57,304.78,2.8,0.8,0.000,312104.0,312104.0,15241,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1454335274,91475.00
02/01/2016 09:00,2,0.172,ALERT,213.51,304.18,59.970,1454335203,"201051344000576","219011344069620",20.63,-1.00,0,301.17,305.38,3.6,1.5,0.000,316990.6,316990.6,14858,0,0,0,L,1122011218,0,122.01,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1454335276,91476.00
02/01/2016 09:00,2,0.100,ACTIVE,211.93,300.57,59.965,1454335203,"274151322000087","219011344069620",23.40,1.50,0,297.87,311.39,2.4,0.4,0.000,560620.0,560620.0,8772,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454335277,91477.00
02/01/2016 09:15,2,0.211,ALERT,212.61,339.34,59.970,1454336103,"201051344000645","219011344069620",26.72,0.00,0,301.47,358.58,5.8,3.6,0.004,316254.2,316254.2,14950,0,0,0,L,1122011218,0,122.01,121.55,0002,-3,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336105,91478.00
02/01/2016 09:15,2,0.113,ACTIVE,211.93,338.44,59.959,1454336103,"274151322000085","219011344069620",27.79,2.50,0,298.77,351.37,3.3,1.2,0.009,588203.7,588203.7,8768,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336106,91479.00
02/01/2016 09:15,2,0.209,ACTIVE,213.06,341.75,59.965,1454336103,"201051344000633","219011344069620",27.04,-0.50,0,299.67,357.68,5.8,3.6,0.000,307958.7,307958.7,15248,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336107,91480.00
02/01/2016 09:15,2,0.227,ACTIVE,212.38,339.04,59.970,1454336103,"201051344000469","219011344069620",28.21,-1.00,0,300.57,353.77,6.5,4.4,0.009,309466.6,309466.6,15197,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336108,91481.00
02/01/2016 09:15,2,0.197,ACTIVE,211.25,336.64,59.970,1454336103,"201051344000646","219011344069620",28.51,0.00,0,298.47,351.97,5.7,3.6,0.009,313718.7,313718.7,19829,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336108,91482.00
02/01/2016 09:15,2,0.125,ACTIVE,211.93,338.44,59.965,1454336103,"274151322000052","219011344069620",29.00,1.00,0,298.77,354.97,3.7,1.7,0.004,595784.9,595784.9,8962,0,0,0,L,1151911521,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336109,91483.00
02/01/2016 09:15,2,0.209,ACTIVE,211.48,336.94,59.965,1454336103,"201051344000585","219011344069620",24.79,0.50,0,298.47,354.07,5.3,3.2,0.004,318683.0,318683.0,19821,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336110,91484.00
02/01/2016 09:15,2,0.215,ACTIVE,211.25,336.04,59.965,1454336103,"201051344001230","219011344069620",24.13,-0.50,0,299.37,355.88,5.3,3.2,0.004,318035.6,318035.6,19671,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336111,91485.00
02/01/2016 09:15,2,0.240,ALERT,211.93,336.64,59.965,1454336103,"201051344000582","219011344069620",24.77,-1.00,0,300.27,356.18,6.1,3.9,0.000,311861.5,311861.5,19791,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336113,91486.00
02/01/2016 09:15,2,0.266,ACTIVE,211.03,335.74,59.965,1454336103,"201051344000955","219011344069620",26.24,0.00,0,299.37,350.17,7.1,4.9,0.009,321235.7,321235.7,19790,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336114,91487.00
02/01/2016 09:15,2,0.068,ALERT,211.93,339.04,60.002,1454336103,"274151322000094","219011344069620",29.04,0.50,0,299.07,419.30,2.0,0.0,0.004,479333.9,479333.9,9194,0,0,0,L,1151911521,0,121.10,122.46,0002,-1,0,0,0,0,0,0,41,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336116,91488.00
02/01/2016 09:15,2,0.225,ACTIVE,212.38,338.44,59.959,1454336103,"201051344000579","219011344069620",28.33,0.50,0,302.07,356.78,6.5,4.3,0.004,322611.8,322611.8,15212,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336117,91489.00
02/01/2016 09:15,2,0.221,ACTIVE,211.03,335.44,59.970,1454336103,"201051344000890","219011344069620",28.35,0.50,0,299.37,353.77,6.4,4.2,0.009,319455.1,319455.1,19737,0,0,0,L,1122011218,0,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336118,91490.00
02/01/2016 09:15,2,0.229,ACTIVE,211.25,336.64,59.970,1454336103,"201051344000438","219011344069620",29.12,-0.50,0,299.07,348.66,6.8,4.6,0.009,321198.1,321198.1,19801,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336119,91491.00
02/01/2016 09:15,2,0.262,ACTIVE,211.48,336.34,59.975,1454336103,"201051344000417","219011344069620",28.15,0.00,0,298.17,345.36,7.5,5.3,0.009,315257.9,315257.9,19903,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336120,91492.00
02/01/2016 09:15,2,0.137,ACTIVE,212.61,339.34,59.965,1454336103,"274151322000076","219011344069620",27.77,1.50,0,299.37,353.17,3.9,1.8,0.009,626866.6,626866.6,9005,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336122,91493.00
02/01/2016 09:15,2,0.209,ALERT,212.16,338.14,59.970,1454336103,"201051344000868","219011344069620",24.51,-0.50,0,302.37,356.48,5.2,3.1,0.000,307795.4,307795.4,14983,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336124,91494.00
02/01/2016 09:15,2,0.113,ACTIVE,211.93,338.44,59.954,1454336103,"274151322000095","219011344069620",27.85,0.50,0,299.97,347.76,3.2,1.2,0.004,620486.6,620486.6,8843,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336125,91495.00
02/01/2016 09:15,2,0.193,ACTIVE,211.93,339.65,59.970,1454336103,"201051344000988","219011344069620",25.82,0.50,0,299.07,358.58,5.1,3.0,0.009,306898.0,306898.0,15224,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336126,91496.00
02/01/2016 09:15,2,0.197,ALERT,211.03,335.44,59.954,1454336103,"201051344001025","219011344069620",27.59,-0.50,0,297.57,353.77,5.6,3.4,0.004,319290.1,319290.1,19800,0,0,0,L,1122011218,0,120.88,121.10,0002,-3,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336128,91497.00
02/01/2016 09:15,2,0.244,ACTIVE,212.16,337.84,59.970,1454336103,"201051344000458","219011344069620",25.49,2.00,0,301.77,353.47,6.3,4.2,0.009,317092.7,317092.7,15185,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336129,91498.00
02/01/2016 09:15,2,0.209,ACTIVE,212.83,339.95,59.912,1454336103,"201051344000853","219011344069620",26.54,0.00,0,301.47,357.98,5.6,3.5,0.009,315391.4,315391.4,14882,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336130,91499.00
02/01/2016 09:15,2,0.229,ACTIVE,211.70,337.54,59.965,1454336103,"201051344000685","219011344069620",25.29,0.00,0,299.07,363.69,5.9,3.8,0.004,321265.0,321265.0,19682,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336130,91500.00
02/01/2016 09:15,2,0.195,ACTIVE,211.48,337.54,59.944,1454336103,"201051344000917","219011344069620",26.70,1.00,0,297.87,355.58,5.3,3.2,0.004,319015.3,319015.3,19656,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336131,91501.00
02/01/2016 09:15,2,0.178,ACTIVE,211.48,336.94,59.959,1454336103,"201051344001145","219011344069620",27.75,0.00,0,299.67,358.28,5.0,2.9,0.009,322982.1,322982.1,19599,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336132,91502.00
02/01/2016 09:15,2,0.219,ACTIVE,211.25,336.34,59.981,1454336103,"201051344000651","219011344069620",28.05,-1.50,0,298.77,352.57,6.2,4.1,0.009,315671.3,315671.3,19831,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336133,91503.00
02/01/2016 09:15,2,0.184,ALERT,211.93,338.74,59.954,1454336103,"274151322000088","219011344069620",28.57,4.50,0,299.97,341.75,5.3,3.2,0.022,573056.0,573056.0,8728,0,0,0,L,1151911521,0,121.78,122.01,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336135,91504.00
02/01/2016 09:15,2,0.084,ALERT,212.61,339.34,59.959,1454336103,"274151322000068","219011344069620",29.02,2.00,0,298.17,425.91,2.5,0.4,0.000,479449.2,479449.2,9352,0,0,0,L,1151911521,0,121.78,122.68,0002,1,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336137,91505.00
02/01/2016 09:15,2,0.180,ACTIVE,211.03,335.14,59.970,1454336103,"201051344001135","219011344069620",28.39,0.00,0,299.37,345.06,5.2,3.1,0.009,312057.2,312057.2,19825,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336138,91506.00
02/01/2016 09:15,2,0.211,ACTIVE,211.93,338.14,59.954,1454336103,"201051344000594","219011344069620",27.73,0.00,0,301.17,353.77,6.0,3.8,0.004,318016.1,318016.1,15232,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336139,91507.00
02/01/2016 09:15,2,0.223,ALERT,211.48,336.04,59.975,1454336103,"201051344001203","219011344069620",24.33,-1.00,0,298.77,340.25,5.5,3.4,0.004,318620.3,318620.3,19791,0,0,0,L,1122011218,0,121.78,121.10,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336140,91508.00
02/01/2016 09:15,2,0.127,ACTIVE,212.16,338.74,59.965,1454336103,"274151322000054","219011344069620",29.74,4.00,0,299.67,349.56,3.8,1.8,0.013,585619.0,585619.0,8739,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336141,91509.00
02/01/2016 09:15,2,0.203,ACTIVE,212.61,338.14,59.975,1454336103,"201051344000867","219011344069620",25.84,1.00,0,300.87,354.97,5.3,3.2,0.004,307221.2,307221.2,15217,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336142,91510.00
02/01/2016 09:15,2,0.256,ALERT,211.03,336.64,59.970,1454336103,"201051344001093","219011344069620",26.94,0.50,0,299.07,353.77,7.0,4.9,0.009,317303.5,317303.5,19706,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336144,91511.00
02/01/2016 09:15,2,0.135,ALERT,212.16,339.04,59.981,1454336103,"201051344000900","219011344069620",26.92,-0.50,0,300.87,357.08,3.7,1.7,0.009,322499.6,322499.6,14831,0,0,0,L,1122011218,0,121.78,121.33,0002,-3,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336146,91512.00
02/01/2016 09:15,2,0.244,ALERT,212.61,338.44,59.954,1454336103,"201051344000648","219011344069620",25.25,-1.00,0,300.57,354.07,6.3,4.1,0.004,315510.4,315510.4,14989,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336148,91513.00
02/01/2016 09:15,2,0.211,ACTIVE,212.38,338.74,59.944,1454336103,"201051344000569","219011344069620",29.30,0.00,0,302.07,355.58,6.3,4.2,0.013,324057.8,324057.8,14763,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336149,91514.00
02/01/2016 09:15,2,0.209,ALERT,212.38,338.44,59.975,1454336103,"201051344000983","219011344069620",25.35,0.50,0,301.77,356.78,5.4,3.3,0.004,317106.1,317106.1,15067,0,0,0,L,1122011218,0,121.78,121.10,0002,0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336151,91515.00
02/01/2016 09:15,2,0.172,ACTIVE,212.61,338.74,59.944,1454336103,"201051344001158","219011344069620",28.17,-0.50,0,301.47,354.97,4.9,2.8,0.004,312104.5,312104.5,15243,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336151,91516.00
02/01/2016 09:15,2,0.250,ALERT,212.83,339.95,59.975,1454336103,"201051344000576","219011344069620",24.61,-0.50,0,301.17,355.28,6.3,4.1,0.004,316991.3,316991.3,14860,0,0,0,L,1122011218,0,121.78,121.33,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336153,91517.00
02/01/2016 09:15,2,0.172,ACTIVE,212.16,338.44,59.981,1454336103,"274151322000087","219011344069620",29.60,3.30,0,299.07,351.37,5.1,3.0,0.018,560620.4,560620.4,8773,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336154,91518.00
02/01/2016 09:15,2,0.105,ALERT,212.38,339.95,59.975,1454336103,"274151322000083","219011344069620",27.77,1.00,0,299.97,341.15,3.0,1.0,0.004,590124.7,590124.7,8954,0,0,0,L,1151911521,1,121.33,122.46,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454336156,91519.00
02/01/2016 09:30,2,0.330,ACTIVE,212.83,340.55,59.975,1454337003,"201051344000645","219011344069620",29.72,1.00,0,300.57,344.15,9.9,7.7,0.040,316255.5,316255.5,14952,0,0,0,L,1122011218,0,122.01,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337005,91520.00
02/01/2016 09:30,2,0.213,ACTIVE,211.93,342.35,59.996,1454337003,"274151322000085","219011344069620",31.77,3.30,0,320.71,354.07,6.9,4.8,0.027,588204.4,588204.4,8769,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337006,91521.00
02/01/2016 09:30,2,0.332,ALERT,212.83,341.15,59.970,1454337003,"201051344000633","219011344069620",29.86,0.50,0,298.47,346.56,10.1,7.8,0.044,307960.0,307960.0,15249,0,0,0,L,1122011218,0,122.01,121.78,0002,0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337007,91522.00
02/01/2016 09:30,2,0.354,ALERT,212.38,339.65,60.007,1454337003,"201051344000469","219011344069620",29.94,0.50,0,300.57,344.45,10.8,8.5,0.035,309468.1,309468.1,15198,0,0,0,L,1122011218,0,121.10,121.78,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337009,91523.00
02/01/2016 09:30,2,0.334,ALERT,211.48,338.44,60.012,1454337003,"201051344000646","219011344069620",30.45,1.00,0,297.26,342.65,10.3,8.0,0.040,313720.0,313720.0,19830,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337011,91524.00
02/01/2016 09:30,2,0.240,ACTIVE,211.70,352.87,59.991,1454337003,"274151322000052","219011344069620",32.68,2.50,0,321.01,354.67,8.0,5.8,0.035,595785.7,595785.7,8963,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337012,91525.00
02/01/2016 09:30,2,0.322,ALERT,211.70,338.74,59.970,1454337003,"201051344000585","219011344069620",30.47,1.00,0,297.57,343.55,10.0,7.7,0.040,318684.2,318684.2,19822,0,0,0,L,1122011218,0,120.88,121.55,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337014,91526.00
02/01/2016 09:30,2,0.330,ALERT,211.48,337.84,59.959,1454337003,"201051344001230","219011344069620",30.06,1.00,0,298.47,341.45,10.1,7.8,0.049,318036.9,318036.9,19672,0,0,0,L,1122011218,0,121.55,120.88,0002,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337016,91527.00
