ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 09:30,2,0.342,ACTIVE,212.16,338.74,59.970,1454337003,"201051344000582","219011344069620",30.95,0.00,0,298.77,343.25,10.8,8.5,0.040,311863.0,311863.0,19793,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337017,91528.00
02/01/2016 09:30,2,0.391,ALERT,211.25,337.54,59.975,1454337003,"201051344000955","219011344069620",30.73,1.00,0,298.17,342.05,12.2,9.8,0.053,321237.4,321237.4,19791,0,0,0,L,1122011218,0,120.65,121.10,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337018,91529.00
02/01/2016 09:30,2,0.176,ACTIVE,211.70,367.00,59.938,1454337003,"274151322000094","219011344069620",34.31,1.50,0,316.80,368.80,6.2,4.0,0.027,479334.2,479334.2,9196,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337019,91530.00
02/01/2016 09:30,2,0.363,ALERT,212.38,338.74,59.970,1454337003,"201051344000579","219011344069620",30.36,1.50,0,300.57,344.15,11.2,8.9,0.044,322613.3,322613.3,15213,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337021,91531.00
02/01/2016 09:30,2,0.344,ALERT,211.48,347.16,59.975,1454337003,"201051344000890","219011344069620",32.20,1.50,0,297.87,352.57,11.2,8.9,0.040,319456.6,319456.6,19738,0,0,0,L,1122011218,0,121.55,120.65,0002,1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337023,91532.00
02/01/2016 09:30,2,0.396,ALERT,211.93,338.74,59.975,1454337003,"201051344000438","219011344069620",30.67,1.00,0,298.17,346.26,12.3,10.0,0.057,321199.8,321199.8,19802,0,0,0,L,1122011218,0,121.55,121.33,0002,0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337025,91533.00
02/01/2016 09:30,2,0.408,ALERT,211.93,338.74,59.975,1454337003,"201051344000417","219011344069620",30.38,1.00,0,297.57,343.55,12.6,10.2,0.049,315259.7,315259.7,19904,0,0,0,L,1122011218,0,121.33,121.33,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337026,91534.00
02/01/2016 09:30,2,0.191,ACTIVE,211.93,354.07,59.975,1454337003,"274151322000083","219011344069620",32.82,2.50,0,299.97,355.28,6.4,4.2,0.031,590125.2,590125.2,8956,0,0,0,L,1151911521,0,121.33,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337027,91535.00
02/01/2016 09:30,2,0.322,ACTIVE,212.61,339.65,59.970,1454337003,"274151322000076","219011344069620",30.53,3.00,0,336.04,344.15,10.0,7.7,0.053,626867.5,626867.5,9006,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337028,91536.00
02/01/2016 09:30,2,0.334,ACTIVE,212.16,338.74,59.981,1454337003,"201051344000868","219011344069620",29.62,0.50,0,300.27,343.85,10.1,7.8,0.044,307796.6,307796.6,14985,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337029,91537.00
02/01/2016 09:30,2,0.277,ACTIVE,211.93,338.44,59.981,1454337003,"274151322000095","219011344069620",30.20,2.00,0,321.91,351.97,8.6,6.3,0.040,620487.4,620487.4,8844,0,0,0,L,1151911521,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337030,91538.00
02/01/2016 09:30,2,0.330,ALERT,211.93,340.85,59.970,1454337003,"201051344000988","219011344069620",29.50,1.00,0,297.87,344.45,9.9,7.6,0.053,306899.2,306899.2,15225,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337032,91539.00
02/01/2016 09:30,2,0.348,ACTIVE,211.48,336.94,59.975,1454337003,"201051344001025","219011344069620",29.52,0.00,0,297.26,342.65,10.4,8.1,0.049,319291.4,319291.4,19802,0,0,0,L,1122011218,0,120.88,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337033,91540.00
02/01/2016 09:30,2,0.367,ALERT,212.16,339.34,59.975,1454337003,"201051344000458","219011344069620",30.47,2.50,0,300.87,343.85,11.4,9.1,0.049,317094.2,317094.2,15186,0,0,0,L,1122011218,0,121.55,121.33,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337035,91541.00
02/01/2016 09:30,2,0.346,ALERT,212.61,340.55,59.975,1454337003,"201051344000853","219011344069620",31.25,1.00,0,299.97,345.36,11.0,8.7,0.053,315392.8,315392.8,14883,0,0,0,L,1122011218,0,122.01,121.55,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337037,91542.00
02/01/2016 09:30,2,0.328,ALERT,212.16,351.67,59.975,1454337003,"201051344000685","219011344069620",32.52,1.00,0,297.57,354.67,10.9,8.6,0.049,321266.4,321266.4,19683,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337038,91543.00
02/01/2016 09:30,2,0.348,ALERT,211.93,339.04,59.986,1454337003,"201051344000917","219011344069620",29.14,2.00,0,296.66,343.25,10.3,8.0,0.049,319016.6,319016.6,19657,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337040,91544.00
02/01/2016 09:30,2,0.326,ALERT,211.93,343.55,59.975,1454337003,"201051344001145","219011344069620",31.75,1.00,0,298.17,351.07,10.6,8.3,0.049,322983.3,322983.3,19600,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337042,91545.00
02/01/2016 09:30,2,0.383,ALERT,211.93,339.04,59.975,1454337003,"201051344000651","219011344069620",29.34,-0.50,0,297.26,342.95,11.4,9.1,0.049,315672.8,315672.8,19832,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337044,91546.00
02/01/2016 09:30,2,0.486,ACTIVE,211.70,341.15,59.981,1454337003,"274151322000088","219011344069620",31.25,5.50,0,334.24,346.26,15.4,12.9,0.093,573057.6,573057.6,8730,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337045,91547.00
02/01/2016 09:30,2,0.191,ACTIVE,212.38,374.51,59.970,1454337003,"274151322000068","219011344069620",35.11,3.00,0,299.37,431.02,6.8,4.7,0.027,479449.7,479449.7,9354,0,0,0,L,1151911521,0,122.01,122.46,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337046,91548.00
02/01/2016 09:30,2,0.340,ALERT,211.48,337.54,59.986,1454337003,"201051344001135","219011344069620",30.43,1.00,0,298.17,343.55,10.5,8.2,0.053,312058.4,312058.4,19826,0,0,0,L,1122011218,0,121.10,121.33,0002,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337048,91549.00
02/01/2016 09:30,2,0.371,ALERT,211.93,339.34,59.975,1454337003,"201051344000594","219011344069620",30.26,0.50,0,299.97,343.85,11.4,9.1,0.053,318017.5,318017.5,15233,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337050,91550.00
02/01/2016 09:30,2,0.346,ACTIVE,211.70,337.84,59.981,1454337003,"201051344001203","219011344069620",30.16,0.00,0,297.57,343.25,10.7,8.4,0.049,318621.6,318621.6,19793,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337050,91551.00
02/01/2016 09:30,2,0.320,ACTIVE,211.70,354.07,59.970,1454337003,"274151322000054","219011344069620",32.80,5.00,0,335.74,358.28,10.7,8.4,0.053,585620.0,585620.0,8740,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337051,91552.00
02/01/2016 09:30,2,0.344,ALERT,212.61,339.34,59.991,1454337003,"201051344000867","219011344069620",30.18,1.50,0,299.67,343.55,10.5,8.2,0.044,307222.4,307222.4,15218,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337053,91553.00
02/01/2016 09:30,2,0.377,ACTIVE,211.70,348.06,60.023,1454337003,"201051344001093","219011344069620",32.18,1.50,0,297.87,351.97,12.3,10.0,0.040,317305.2,317305.2,19708,0,0,0,L,1122011218,0,121.33,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337054,91554.00
02/01/2016 09:30,2,0.293,ACTIVE,212.16,339.65,59.970,1454337003,"201051344000900","219011344069620",30.43,0.50,0,299.67,343.85,9.1,6.8,0.053,322500.4,322500.4,14833,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337055,91555.00
02/01/2016 09:30,2,0.389,ACTIVE,212.38,339.04,59.975,1454337003,"201051344000648","219011344069620",29.50,-0.50,0,299.37,344.45,11.7,9.3,0.053,315511.9,315511.9,14991,0,0,0,L,1122011218,0,121.33,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337056,91556.00
02/01/2016 09:30,2,0.387,ALERT,212.38,339.95,60.007,1454337003,"201051344000569","219011344069620",31.17,1.50,0,301.77,354.67,12.2,9.9,0.053,324059.3,324059.3,14764,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337058,91557.00
02/01/2016 09:30,2,0.357,ACTIVE,212.16,339.65,59.975,1454337003,"201051344000983","219011344069620",29.76,1.50,0,300.27,343.85,10.8,8.5,0.053,317107.3,317107.3,15069,0,0,0,L,1122011218,0,121.55,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337058,91558.00
02/01/2016 09:30,2,0.348,ALERT,212.38,339.34,59.970,1454337003,"201051344001158","219011344069620",29.46,0.50,0,299.97,343.85,10.4,8.1,0.053,312105.6,312105.6,15244,0,0,0,L,1122011218,0,121.33,121.10,0002,0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337060,91559.00
02/01/2016 09:30,2,0.383,ACTIVE,212.83,340.25,59.996,1454337003,"201051344000576","219011344069620",30.99,0.50,0,300.57,345.66,12.0,9.7,0.053,316992.9,316992.9,14862,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337061,91560.00
02/01/2016 09:30,2,0.254,ACTIVE,211.93,363.09,59.975,1454337003,"274151322000087","219011344069620",33.77,4.50,0,334.84,365.49,8.7,6.5,0.031,560621.6,560621.6,8774,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337062,91561.00
02/01/2016 09:45,2,0.412,ACTIVE,212.61,339.65,59.975,1454337903,"201051344000645","219011344069620",28.51,2.00,0,334.24,382.33,11.9,9.6,0.057,316258.9,316258.9,14953,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337904,91562.00
02/01/2016 09:45,2,0.260,ACTIVE,211.93,354.97,59.959,1454337903,"274151322000085","219011344069620",32.96,4.50,0,336.34,401.26,8.7,6.4,0.040,588206.9,588206.9,8770,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337905,91563.00
02/01/2016 09:45,2,0.398,ACTIVE,212.61,341.45,59.970,1454337903,"201051344000633","219011344069620",29.56,1.50,0,333.03,379.92,12.0,9.6,0.062,307963.4,307963.4,15251,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337906,91564.00
02/01/2016 09:45,2,0.412,ACTIVE,212.16,339.34,59.975,1454337903,"201051344000469","219011344069620",30.10,1.00,0,332.13,382.03,12.6,10.2,0.062,309471.6,309471.6,15200,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337907,91565.00
02/01/2016 09:45,2,0.422,ACTIVE,211.25,339.04,59.975,1454337903,"201051344000646","219011344069620",28.29,2.50,0,331.83,386.23,12.1,9.8,0.062,313723.5,313723.5,19832,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337908,91566.00
02/01/2016 09:45,2,0.303,ACTIVE,211.48,348.36,59.949,1454337903,"274151322000052","219011344069620",32.36,3.70,0,335.14,394.95,10.0,7.7,0.040,595788.6,595788.6,8964,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337908,91567.00
02/01/2016 09:45,2,0.381,ACTIVE,211.70,339.65,59.954,1454337903,"201051344000585","219011344069620",30.47,2.50,0,332.13,381.42,11.8,9.4,0.062,318687.5,318687.5,19824,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337909,91568.00
02/01/2016 09:45,2,0.375,ACTIVE,211.48,338.74,59.975,1454337903,"201051344001230","219011344069620",30.45,2.50,0,330.93,387.74,11.6,9.3,0.057,318040.2,318040.2,19674,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337910,91569.00
02/01/2016 09:45,2,0.406,ACTIVE,211.93,339.95,59.975,1454337903,"201051344000582","219011344069620",30.26,1.00,0,333.33,388.34,12.5,10.1,0.062,311866.4,311866.4,19794,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337911,91570.00
02/01/2016 09:45,2,0.473,ACTIVE,211.03,338.44,59.975,1454337903,"201051344000955","219011344069620",28.94,2.50,0,332.13,389.24,13.9,11.5,0.071,321241.4,321241.4,19793,0,0,0,L,1122011218,0,120.65,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337912,91571.00
02/01/2016 09:45,2,0.211,ACTIVE,211.70,412.68,59.975,1454337903,"274151322000094","219011344069620",38.98,4.50,0,335.74,458.37,8.3,6.1,0.044,479336.7,479336.7,9197,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337913,91572.00
02/01/2016 09:45,2,0.428,ACTIVE,212.16,339.04,59.965,1454337903,"201051344000579","219011344069620",29.52,2.50,0,333.33,383.53,12.8,10.4,0.057,322616.9,322616.9,15215,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337914,91573.00
02/01/2016 09:45,2,0.412,ACTIVE,211.25,337.84,59.965,1454337903,"201051344000890","219011344069620",30.93,3.00,0,333.93,392.55,12.9,10.6,0.057,319460.2,319460.2,19740,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337915,91574.00
02/01/2016 09:45,2,0.461,ACTIVE,211.48,339.04,59.975,1454337903,"201051344000438","219011344069620",30.10,2.00,0,332.43,391.94,14.1,11.7,0.071,321203.8,321203.8,19804,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337916,91575.00
02/01/2016 09:45,2,0.463,ACTIVE,211.48,339.34,59.938,1454337903,"201051344000417","219011344069620",29.80,2.50,0,332.13,385.03,14.0,11.6,0.066,315263.6,315263.6,19906,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337917,91576.00
02/01/2016 09:45,2,0.211,ACTIVE,211.93,357.68,59.954,1454337903,"274151322000083","219011344069620",33.22,4.00,0,333.33,396.15,7.1,4.9,0.031,590127.4,590127.4,8957,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337918,91577.00
02/01/2016 09:45,2,0.391,ACTIVE,212.38,341.45,59.975,1454337903,"274151322000076","219011344069620",30.53,4.00,0,336.34,390.14,12.1,9.8,0.080,626871.3,626871.3,9007,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337919,91578.00
02/01/2016 09:45,2,0.375,ACTIVE,212.16,339.34,59.970,1454337903,"201051344000868","219011344069620",30.14,1.00,0,332.73,382.03,11.5,9.2,0.057,307799.9,307799.9,14986,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337920,91579.00
02/01/2016 09:45,2,0.340,ACTIVE,211.93,339.95,59.954,1454337903,"274151322000095","219011344069620",30.24,3.30,0,333.63,383.83,10.4,8.1,0.057,620490.5,620490.5,8845,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337921,91580.00
02/01/2016 09:45,2,0.367,ACTIVE,212.16,340.55,59.970,1454337903,"201051344000988","219011344069620",30.42,2.00,0,332.13,379.62,11.3,9.0,0.062,306902.4,306902.4,15227,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337922,91581.00
02/01/2016 09:45,2,0.379,ACTIVE,211.25,337.84,59.970,1454337903,"201051344001025","219011344069620",30.47,1.50,0,332.43,381.73,11.7,9.4,0.053,319294.6,319294.6,19803,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337922,91582.00
02/01/2016 09:45,2,0.430,ACTIVE,211.93,339.04,59.944,1454337903,"201051344000458","219011344069620",29.62,3.30,0,333.33,382.63,12.9,10.6,0.062,317097.8,317097.8,15188,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337924,91583.00
02/01/2016 09:45,2,0.404,ACTIVE,212.83,341.15,59.965,1454337903,"201051344000853","219011344069620",30.30,2.00,0,334.24,383.53,12.5,10.1,0.062,315396.3,315396.3,14885,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337925,91584.00
02/01/2016 09:45,2,0.393,ACTIVE,211.70,342.05,59.965,1454337903,"201051344000685","219011344069620",31.47,2.50,0,334.84,396.45,12.5,10.2,0.066,321269.9,321269.9,19685,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337926,91585.00
02/01/2016 09:45,2,0.369,ACTIVE,211.70,339.65,59.970,1454337903,"201051344000917","219011344069620",30.81,3.00,0,332.13,390.14,11.6,9.3,0.053,319019.9,319019.9,19659,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337927,91586.00
02/01/2016 09:45,2,0.371,ACTIVE,211.25,339.95,59.970,1454337903,"201051344001145","219011344069620",31.31,2.00,0,335.74,397.05,11.8,9.5,0.062,322986.6,322986.6,19602,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337928,91587.00
02/01/2016 09:45,2,0.418,ACTIVE,211.48,339.34,59.965,1454337903,"201051344000651","219011344069620",29.42,0.50,0,332.73,383.53,12.5,10.1,0.062,315676.3,315676.3,19834,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337929,91588.00
02/01/2016 09:45,2,0.572,ACTIVE,211.25,344.76,59.949,1454337903,"274151322000088","219011344069620",31.61,6.30,0,335.44,400.66,18.3,15.8,0.115,573063.4,573063.4,8731,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337930,91589.00
02/01/2016 09:45,2,0.207,ACTIVE,212.38,400.06,59.938,1454337903,"274151322000068","219011344069620",37.59,5.50,0,337.24,462.58,8.0,5.8,0.035,479451.9,479451.9,9355,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337931,91590.00
02/01/2016 09:45,2,0.371,ACTIVE,211.03,337.54,59.959,1454337903,"201051344001135","219011344069620",30.69,2.00,0,331.53,382.93,11.6,9.3,0.057,312061.7,312061.7,19828,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337932,91591.00
02/01/2016 09:45,2,0.404,ACTIVE,211.70,339.65,59.959,1454337903,"201051344000594","219011344069620",30.34,2.00,0,332.13,384.43,12.4,10.1,0.062,318021.0,318021.0,15235,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337933,91592.00
02/01/2016 09:45,2,0.387,ACTIVE,211.48,338.44,59.991,1454337903,"201051344001203","219011344069620",29.32,1.00,0,332.43,383.83,11.5,9.2,0.057,318624.8,318624.8,19794,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337933,91593.00
02/01/2016 09:45,2,0.369,ACTIVE,211.03,359.48,59.917,1454337903,"274151322000054","219011344069620",33.34,6.70,0,334.84,406.37,12.4,10.1,0.071,585623.7,585623.7,8741,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337934,91594.00
02/01/2016 09:45,2,0.383,ACTIVE,211.93,338.14,59.970,1454337903,"201051344000867","219011344069620",29.56,2.50,0,332.73,378.12,11.4,9.1,0.053,307225.6,307225.6,15220,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337935,91595.00
02/01/2016 09:45,2,0.436,ACTIVE,211.03,338.44,59.965,1454337903,"201051344001093","219011344069620",30.43,2.50,0,333.33,385.93,13.4,11.0,0.057,317308.9,317308.9,19709,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337936,91596.00
02/01/2016 09:45,2,0.330,ACTIVE,211.70,339.04,59.959,1454337903,"201051344000900","219011344069620",30.32,1.50,0,333.63,390.14,10.2,7.9,0.062,322503.4,322503.4,14834,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337937,91597.00
02/01/2016 09:45,2,0.420,ACTIVE,212.16,339.04,59.965,1454337903,"201051344000648","219011344069620",29.42,0.50,0,333.63,382.03,12.5,10.2,0.057,315515.4,315515.4,14992,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337938,91598.00
02/01/2016 09:45,2,0.418,ACTIVE,212.16,339.34,59.933,1454337903,"201051344000569","219011344069620",31.07,2.50,0,333.33,397.35,13.2,10.8,0.071,324063.0,324063.0,14766,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337939,91599.00
02/01/2016 09:45,2,0.389,ACTIVE,211.93,338.44,59.981,1454337903,"201051344000983","219011344069620",29.66,2.50,0,333.63,382.93,11.8,9.4,0.066,317110.6,317110.6,15070,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337940,91600.00
02/01/2016 09:45,2,0.369,ACTIVE,211.93,338.44,59.959,1454337903,"201051344001158","219011344069620",29.70,1.50,0,333.63,379.32,11.2,8.8,0.057,312108.8,312108.8,15246,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337941,91601.00
02/01/2016 09:45,2,0.410,ACTIVE,212.61,340.25,59.981,1454337903,"201051344000576","219011344069620",30.83,1.50,0,334.24,386.83,12.8,10.4,0.057,316996.4,316996.4,14863,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337942,91602.00
02/01/2016 09:45,2,0.463,ACTIVE,211.93,354.07,59.965,1454337903,"274151322000087","219011344069620",32.56,6.00,0,334.54,407.87,15.2,12.7,0.097,560625.4,560625.4,8775,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454337943,91603.00
02/01/2016 10:00,2,0.365,ACTIVE,212.38,339.95,59.991,1454338804,"201051344000645","219011344069620",29.78,2.50,0,333.93,348.36,11.1,8.8,0.049,316261.2,316261.2,14954,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338805,91604.00
02/01/2016 10:00,2,0.262,ACTIVE,212.16,341.75,59.981,1454338804,"274151322000085","219011344069620",31.61,5.50,0,336.04,368.50,8.3,6.1,0.040,588208.5,588208.5,8771,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338806,91605.00
02/01/2016 10:00,2,0.373,ACTIVE,212.83,341.75,59.986,1454338804,"201051344000633","219011344069620",29.64,2.00,0,333.33,348.36,11.2,8.9,0.044,307965.7,307965.7,15252,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338807,91606.00
02/01/2016 10:00,2,0.379,ACTIVE,212.38,339.95,59.986,1454338804,"201051344000469","219011344069620",30.49,2.00,0,331.83,346.86,11.8,9.4,0.053,309474.1,309474.1,15201,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338808,91607.00
02/01/2016 10:00,2,0.385,ACTIVE,211.70,339.65,59.981,1454338804,"201051344000646","219011344069620",29.70,3.30,0,330.93,350.77,11.7,9.3,0.053,313726.0,313726.0,19833,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338808,91608.00
02/01/2016 10:00,2,0.250,ACTIVE,211.48,350.17,59.981,1454338804,"274151322000052","219011344069620",32.58,5.00,0,334.84,360.08,8.3,6.1,0.031,595790.4,595790.4,8965,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338809,91609.00
02/01/2016 10:00,2,0.359,ACTIVE,212.16,340.25,59.981,1454338804,"201051344000585","219011344069620",30.61,3.30,0,332.13,346.26,11.2,8.9,0.053,318689.8,318689.8,19825,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338810,91610.00
02/01/2016 10:00,2,0.354,ACTIVE,211.93,338.74,60.018,1454338804,"201051344001230","219011344069620",30.63,3.30,0,332.13,344.15,11.0,8.7,0.053,318042.5,318042.5,19675,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338811,91611.00
02/01/2016 10:00,2,0.377,ACTIVE,212.38,340.25,59.991,1454338804,"201051344000582","219011344069620",30.75,2.00,0,331.83,351.07,11.8,9.4,0.053,311868.9,311868.9,19795,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338812,91612.00
02/01/2016 10:00,2,0.434,ACTIVE,211.70,339.65,59.981,1454338804,"201051344000955","219011344069620",30.55,3.30,0,331.53,351.97,13.4,11.0,0.066,321244.3,321244.3,19794,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338813,91613.00
02/01/2016 10:00,2,0.207,ACTIVE,211.93,410.28,59.986,1454338804,"274151322000094","219011344069620",38.80,6.00,0,335.74,441.84,8.2,6.0,0.040,479338.2,479338.2,9198,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338814,91614.00
02/01/2016 10:00,2,0.373,ACTIVE,212.16,339.65,59.986,1454338804,"201051344000579","219011344069620",30.53,3.00,0,333.33,347.76,11.6,9.3,0.049,322619.4,322619.4,15216,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338815,91615.00
02/01/2016 10:00,2,0.377,ACTIVE,211.70,339.04,59.959,1454338804,"201051344000890","219011344069620",31.23,3.70,0,331.23,353.17,11.9,9.6,0.053,319462.8,319462.8,19741,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338816,91616.00
02/01/2016 10:00,2,0.416,ACTIVE,212.16,339.95,59.986,1454338804,"201051344000438","219011344069620",30.91,3.00,0,332.73,354.07,13.0,10.6,0.057,321206.6,321206.6,19805,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338817,91617.00
02/01/2016 10:00,2,0.416,ACTIVE,212.16,339.65,59.991,1454338804,"201051344000417","219011344069620",30.51,3.70,0,331.83,345.66,12.9,10.5,0.057,315266.5,315266.5,19907,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338818,91618.00
02/01/2016 10:00,2,0.191,ACTIVE,212.16,356.78,59.975,1454338804,"274151322000083","219011344069620",33.14,5.50,0,336.04,366.10,6.4,4.3,0.022,590128.6,590128.6,8958,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338819,91619.00
02/01/2016 10:00,2,0.359,ACTIVE,212.61,340.25,59.981,1454338804,"274151322000076","219011344069620",30.75,5.00,0,335.74,346.56,11.2,8.9,0.066,626873.7,626873.7,9008,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338819,91620.00
02/01/2016 10:00,2,0.334,ACTIVE,212.16,339.95,59.981,1454338804,"201051344000868","219011344069620",30.02,2.00,0,333.03,346.56,10.2,8.0,0.044,307802.1,307802.1,14987,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338820,91621.00
02/01/2016 10:00,2,0.311,ACTIVE,211.93,340.25,59.981,1454338804,"274151322000095","219011344069620",29.94,4.00,0,335.14,344.76,9.4,7.2,0.053,620492.5,620492.5,8846,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338821,91622.00
02/01/2016 10:00,2,0.328,ACTIVE,212.16,340.85,59.975,1454338804,"201051344000988","219011344069620",30.30,3.00,0,332.43,348.36,10.1,7.8,0.053,306904.6,306904.6,15228,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338822,91623.00
02/01/2016 10:00,2,0.355,ACTIVE,211.70,338.14,59.975,1454338804,"201051344001025","219011344069620",29.36,2.50,0,331.83,345.66,10.6,8.3,0.044,319296.9,319296.9,19804,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338823,91624.00
02/01/2016 10:00,2,0.375,ACTIVE,212.16,339.34,60.018,1454338804,"201051344000458","219011344069620",30.49,4.00,0,332.73,347.16,11.6,9.3,0.049,317100.3,317100.3,15189,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338824,91625.00
02/01/2016 10:00,2,0.357,ACTIVE,212.83,341.15,59.970,1454338804,"201051344000853","219011344069620",30.61,2.50,0,334.54,354.07,11.2,8.8,0.057,315398.7,315398.7,14886,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338825,91626.00
02/01/2016 10:00,2,0.326,ACTIVE,212.16,351.07,59.970,1454338804,"201051344000685","219011344069620",32.54,3.30,0,333.33,356.78,10.8,8.5,0.044,321272.4,321272.4,19686,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338826,91627.00
02/01/2016 10:00,2,0.340,ACTIVE,212.16,339.65,60.007,1454338804,"201051344000917","219011344069620",30.85,3.70,0,330.93,350.17,10.7,8.4,0.053,319022.2,319022.2,19660,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338827,91628.00
02/01/2016 10:00,2,0.342,ACTIVE,212.16,339.65,59.975,1454338804,"201051344001145","219011344069620",31.17,3.30,0,333.03,353.77,10.8,8.5,0.053,322988.9,322988.9,19603,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338828,91629.00
02/01/2016 10:00,2,0.398,ACTIVE,212.16,339.65,59.928,1454338804,"201051344000651","219011344069620",29.50,1.50,0,332.43,345.66,11.9,9.6,0.049,315678.8,315678.8,19835,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338829,91630.00
02/01/2016 10:00,2,0.547,ACTIVE,211.48,348.06,59.954,1454338804,"274151322000088","219011344069620",31.95,7.00,0,334.84,357.38,17.7,15.1,0.102,573067.3,573067.3,8732,0,0,0,L,1151911521,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338830,91631.00
02/01/2016 10:00,2,0.211,ACTIVE,212.61,402.46,59.959,1454338804,"274151322000068","219011344069620",37.99,7.00,0,338.14,445.75,8.1,5.9,0.035,479453.4,479453.4,9356,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338831,91632.00
02/01/2016 10:00,2,0.381,ACTIVE,211.48,338.14,59.975,1454338804,"201051344001135","219011344069620",30.40,3.00,0,331.53,345.66,11.7,9.4,0.062,312064.0,312064.0,19829,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338832,91633.00
02/01/2016 10:00,2,0.404,ACTIVE,211.93,340.25,59.944,1454338804,"201051344000594","219011344069620",29.60,2.50,0,331.23,348.06,12.2,9.8,0.066,318023.4,318023.4,15236,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338833,91634.00
02/01/2016 10:00,2,0.371,ACTIVE,211.93,339.04,59.965,1454338804,"201051344001203","219011344069620",30.71,2.00,0,333.03,345.66,11.6,9.3,0.057,318627.1,318627.1,19795,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338834,91635.00
02/01/2016 10:00,2,0.412,ACTIVE,211.70,361.89,59.965,1454338804,"274151322000054","219011344069620",33.62,7.30,0,335.44,369.10,14.1,11.7,0.084,585626.2,585626.2,8742,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338835,91636.00
02/01/2016 10:00,2,0.367,ACTIVE,212.61,339.34,59.959,1454338804,"201051344000867","219011344069620",29.78,3.30,0,331.83,347.46,11.1,8.8,0.049,307227.9,307227.9,15221,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338836,91637.00
02/01/2016 10:00,2,0.436,ACTIVE,211.70,339.34,59.959,1454338804,"201051344001093","219011344069620",30.34,3.30,0,331.83,346.86,13.4,11.0,0.057,317311.6,317311.6,19710,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338837,91638.00
02/01/2016 10:00,2,0.307,ACTIVE,211.93,340.25,59.970,1454338804,"201051344000900","219011344069620",30.18,2.50,0,332.13,350.17,9.4,7.2,0.057,322505.2,322505.2,14835,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338838,91639.00
02/01/2016 10:00,2,0.396,ACTIVE,212.16,339.34,59.970,1454338804,"201051344000648","219011344069620",29.32,1.00,0,332.73,347.76,11.8,9.5,0.057,315517.9,315517.9,14993,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338839,91640.00
02/01/2016 10:00,2,0.385,ACTIVE,212.38,339.95,59.981,1454338804,"201051344000569","219011344069620",31.27,3.00,0,333.03,358.88,12.3,9.9,0.057,324065.7,324065.7,14767,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338840,91641.00
02/01/2016 10:00,2,0.359,ACTIVE,212.16,339.95,59.933,1454338804,"201051344000983","219011344069620",29.52,3.00,0,332.13,346.56,10.8,8.5,0.053,317112.9,317112.9,15071,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338841,91642.00
02/01/2016 10:00,2,0.330,ACTIVE,212.38,340.55,59.970,1454338804,"201051344001158","219011344069620",30.53,2.00,0,332.73,347.16,10.3,8.0,0.053,312111.0,312111.0,15247,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338841,91643.00
02/01/2016 10:00,2,0.377,ACTIVE,212.83,341.15,59.944,1454338804,"201051344000576","219011344069620",30.57,2.00,0,333.03,348.96,11.7,9.4,0.049,316999.0,316999.0,14864,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338842,91644.00
02/01/2016 10:00,2,0.484,ACTIVE,212.16,356.48,59.965,1454338804,"274151322000087","219011344069620",32.72,7.00,0,336.64,364.89,16.0,13.6,0.097,560628.6,560628.6,8776,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454338843,91645.00
02/01/2016 10:15,2,0.297,ACTIVE,212.38,339.65,59.975,1454339703,"201051344000645","219011344069620",29.34,3.00,0,334.54,346.86,8.9,6.6,0.035,316262.9,316262.9,14955,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339704,91646.00
02/01/2016 10:15,2,0.205,ACTIVE,211.93,339.04,59.981,1454339703,"274151322000085","219011344069620",29.86,6.30,0,336.04,365.19,6.2,4.1,0.027,588209.6,588209.6,8772,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339705,91647.00
02/01/2016 10:15,2,0.309,ACTIVE,212.61,340.85,60.012,1454339703,"201051344000633","219011344069620",29.12,2.50,0,333.93,348.36,9.1,6.9,0.031,307967.5,307967.5,15253,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339706,91648.00
02/01/2016 10:15,2,0.320,ACTIVE,212.16,339.04,59.970,1454339703,"201051344000469","219011344069620",29.88,2.50,0,333.03,345.96,9.7,7.5,0.027,309476.0,309476.0,15202,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339707,91649.00
02/01/2016 10:15,2,0.316,ACTIVE,211.48,338.74,59.981,1454339703,"201051344000646","219011344069620",29.12,3.70,0,333.33,345.66,9.3,7.1,0.044,313727.8,313727.8,19834,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339708,91650.00
02/01/2016 10:15,2,0.193,ACTIVE,211.48,339.65,59.965,1454339703,"274151322000052","219011344069620",30.30,6.00,0,334.24,360.69,6.0,3.8,0.018,595791.4,595791.4,8966,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339709,91651.00
02/01/2016 10:15,2,0.297,ACTIVE,211.70,338.74,59.975,1454339703,"201051344000585","219011344069620",30.06,3.70,0,332.13,345.96,9.1,6.9,0.031,318691.5,318691.5,19826,0,0,0,L,1122011218,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339710,91652.00
02/01/2016 10:15,2,0.293,ACTIVE,211.48,337.84,59.986,1454339703,"201051344001230","219011344069620",29.24,4.00,0,331.83,344.76,8.7,6.5,0.027,318044.2,318044.2,19676,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339711,91653.00
02/01/2016 10:15,2,0.307,ACTIVE,211.93,338.74,59.970,1454339703,"201051344000582","219011344069620",30.20,2.50,0,334.24,346.86,9.4,7.2,0.035,311870.7,311870.7,19796,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339711,91654.00
02/01/2016 10:15,2,0.355,ACTIVE,211.25,338.14,60.002,1454339703,"201051344000955","219011344069620",30.06,3.70,0,331.23,345.96,10.9,8.6,0.040,321246.5,321246.5,19795,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339712,91655.00
02/01/2016 10:15,2,0.154,ACTIVE,211.70,342.35,59.965,1454339703,"274151322000094","219011344069620",31.67,6.00,0,336.04,436.13,5.0,2.9,0.027,479338.9,479338.9,9199,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339714,91656.00
02/01/2016 10:15,2,0.314,ACTIVE,212.16,338.74,59.965,1454339703,"201051344000579","219011344069620",31.05,3.70,0,334.24,345.66,9.9,7.6,0.031,322621.4,322621.4,15217,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339715,91657.00
02/01/2016 10:15,2,0.309,ACTIVE,211.48,338.14,59.975,1454339703,"201051344000890","219011344069620",31.27,4.50,0,331.53,351.37,9.8,7.6,0.035,319464.7,319464.7,19742,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339716,91658.00
02/01/2016 10:15,2,0.346,ACTIVE,211.48,337.54,59.970,1454339703,"201051344000438","219011344069620",30.51,3.30,0,333.63,347.76,10.7,8.4,0.040,321208.8,321208.8,19806,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339717,91659.00
02/01/2016 10:15,2,0.354,ACTIVE,211.70,338.74,60.007,1454339703,"201051344000417","219011344069620",30.38,3.70,0,333.03,345.66,10.9,8.6,0.035,315268.7,315268.7,19908,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339717,91660.00
02/01/2016 10:15,2,0.148,ACTIVE,212.16,339.04,59.975,1454339703,"274151322000083","219011344069620",30.43,6.00,0,335.44,369.10,4.6,2.5,0.009,590129.2,590129.2,8959,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339718,91661.00
02/01/2016 10:15,2,0.270,ACTIVE,212.61,339.34,59.991,1454339703,"274151322000076","219011344069620",30.26,5.50,0,336.34,346.26,8.3,6.1,0.040,626875.2,626875.2,9009,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339719,91662.00
02/01/2016 10:15,2,0.297,ACTIVE,211.93,339.04,59.986,1454339703,"201051344000868","219011344069620",29.02,2.50,0,332.43,345.96,8.8,6.5,0.027,307803.8,307803.8,14988,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339720,91663.00
02/01/2016 10:15,2,0.238,ACTIVE,211.93,339.04,59.981,1454339703,"274151322000095","219011344069620",28.69,5.00,0,335.44,344.15,6.9,4.8,0.035,620493.7,620493.7,8847,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339721,91664.00
02/01/2016 10:15,2,0.277,ACTIVE,211.70,339.34,59.981,1454339703,"201051344000988","219011344069620",30.14,3.30,0,332.43,347.46,8.5,6.3,0.031,306906.2,306906.2,15229,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339722,91665.00
02/01/2016 10:15,2,0.301,ACTIVE,211.25,336.94,59.986,1454339703,"201051344001025","219011344069620",29.00,3.00,0,332.73,344.45,8.9,6.7,0.027,319298.6,319298.6,19805,0,0,0,L,1122011218,0,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339723,91666.00
02/01/2016 10:15,2,0.328,ACTIVE,211.70,338.44,59.949,1454339703,"201051344000458","219011344069620",29.30,4.50,0,333.63,345.36,9.8,7.5,0.044,317102.2,317102.2,15190,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339724,91667.00
02/01/2016 10:15,2,0.307,ACTIVE,212.38,340.25,59.986,1454339703,"201051344000853","219011344069620",29.90,3.00,0,335.44,346.86,9.4,7.1,0.035,315400.5,315400.5,14887,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339725,91668.00
02/01/2016 10:15,2,0.293,ACTIVE,211.70,339.34,60.012,1454339703,"201051344000685","219011344069620",31.19,3.70,0,334.84,356.18,9.3,7.1,0.040,321274.2,321274.2,19687,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339726,91669.00
02/01/2016 10:15,2,0.281,ACTIVE,211.48,338.74,59.959,1454339703,"201051344000917","219011344069620",30.20,4.00,0,332.13,345.36,8.6,6.4,0.035,319023.8,319023.8,19661,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339727,91670.00
02/01/2016 10:15,2,0.271,ACTIVE,211.25,337.84,59.975,1454339703,"201051344001145","219011344069620",30.69,3.70,0,333.63,348.66,8.5,6.3,0.035,322990.5,322990.5,19604,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339728,91671.00
02/01/2016 10:15,2,0.311,ACTIVE,211.25,338.14,59.981,1454339703,"201051344000651","219011344069620",30.36,2.00,0,333.63,345.66,9.6,7.3,0.031,315680.7,315680.7,19836,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339729,91672.00
