ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 10:15,2,0.398,ACTIVE,211.25,341.75,59.970,1454339703,"274151322000088","219011344069620",31.29,7.30,0,334.84,357.38,12.7,10.3,0.066,573070.0,573070.0,8733,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339730,91673.00
02/01/2016 10:15,2,0.168,ACTIVE,212.38,346.86,59.981,1454339703,"274151322000068","219011344069620",32.30,7.00,0,337.84,432.52,5.5,3.4,0.013,479454.3,479454.3,9357,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339731,91674.00
02/01/2016 10:15,2,0.295,ACTIVE,211.03,336.64,59.975,1454339703,"201051344001135","219011344069620",29.16,3.30,0,332.43,346.86,8.8,6.5,0.035,312065.6,312065.6,19830,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339732,91675.00
02/01/2016 10:15,2,0.320,ACTIVE,211.48,338.74,59.954,1454339703,"201051344000594","219011344069620",29.04,3.00,0,332.73,346.86,9.4,7.2,0.035,318025.3,318025.3,15237,0,0,0,L,1122011218,0,121.33,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339733,91676.00
02/01/2016 10:15,2,0.297,ACTIVE,211.48,337.84,59.991,1454339703,"201051344001203","219011344069620",28.94,2.50,0,333.33,346.26,8.7,6.5,0.031,318628.7,318628.7,19796,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339734,91677.00
02/01/2016 10:15,2,0.262,ACTIVE,211.93,352.57,59.975,1454339703,"274151322000054","219011344069620",32.62,8.00,0,335.14,366.70,8.8,6.5,0.049,585627.9,585627.9,8743,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339735,91678.00
02/01/2016 10:15,2,0.287,ACTIVE,212.16,337.84,59.981,1454339703,"201051344000867","219011344069620",30.24,3.70,0,333.93,345.96,8.8,6.6,0.027,307229.5,307229.5,15222,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339736,91679.00
02/01/2016 10:15,2,0.334,ACTIVE,211.48,338.14,59.975,1454339703,"201051344001093","219011344069620",30.20,3.70,0,332.73,345.36,10.3,8.0,0.035,317313.7,317313.7,19711,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339736,91680.00
02/01/2016 10:15,2,0.238,ACTIVE,211.93,339.34,59.996,1454339703,"201051344000900","219011344069620",29.96,3.00,0,333.03,346.86,7.2,5.1,0.035,322506.5,322506.5,14836,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339737,91681.00
02/01/2016 10:15,2,0.328,ACTIVE,212.16,338.74,60.002,1454339703,"201051344000648","219011344069620",29.02,1.50,0,333.33,346.26,9.7,7.4,0.035,315519.7,315519.7,14994,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339738,91682.00
02/01/2016 10:15,2,0.307,ACTIVE,211.93,344.45,60.002,1454339703,"201051344000569","219011344069620",31.77,3.70,0,334.24,353.17,9.9,7.7,0.040,324067.6,324067.6,14768,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339739,91683.00
02/01/2016 10:15,2,0.287,ACTIVE,211.93,338.44,59.986,1454339703,"201051344000983","219011344069620",30.51,3.70,0,333.63,345.66,8.9,6.6,0.040,317114.6,317114.6,15072,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339740,91684.00
02/01/2016 10:15,2,0.271,ACTIVE,212.16,338.74,59.986,1454339703,"201051344001158","219011344069620",30.49,2.50,0,333.93,346.86,8.4,6.2,0.035,312112.5,312112.5,15248,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339741,91685.00
02/01/2016 10:15,2,0.324,ACTIVE,212.38,339.95,59.954,1454339703,"201051344000576","219011344069620",30.20,2.50,0,334.54,347.46,9.9,7.7,0.035,317000.9,317000.9,14865,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339742,91686.00
02/01/2016 10:15,2,0.330,ACTIVE,211.93,350.47,59.975,1454339703,"274151322000087","219011344069620",32.32,7.30,0,334.54,361.89,10.8,8.5,0.066,560630.7,560630.7,8777,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454339743,91687.00
02/01/2016 10:30,2,0.449,ACTIVE,212.61,342.05,59.996,1454340603,"201051344000645","219011344069620",30.67,3.70,0,334.24,347.46,14.0,11.6,0.071,316265.0,316265.0,14956,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340604,91688.00
02/01/2016 10:30,2,0.303,ACTIVE,211.70,364.59,59.986,1454340603,"274151322000085","219011344069620",33.79,6.30,0,335.44,369.70,10.4,8.2,0.053,588210.8,588210.8,8773,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340605,91689.00
02/01/2016 10:30,2,0.461,ACTIVE,212.83,343.25,59.986,1454340603,"201051344000633","219011344069620",29.96,3.00,0,333.33,348.96,14.1,11.7,0.080,307969.5,307969.5,15254,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340606,91690.00
02/01/2016 10:30,2,0.492,ACTIVE,212.38,341.75,60.002,1454340603,"201051344000469","219011344069620",29.12,2.50,0,332.43,346.86,14.5,12.1,0.075,309478.2,309478.2,15203,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340607,91691.00
02/01/2016 10:30,2,0.473,ACTIVE,211.48,339.34,59.975,1454340603,"201051344000646","219011344069620",30.69,3.70,0,332.43,349.26,14.7,12.3,0.084,313729.9,313729.9,19835,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340608,91692.00
02/01/2016 10:30,2,0.289,ACTIVE,211.48,363.09,59.975,1454340603,"274151322000052","219011344069620",33.70,6.30,0,334.24,367.60,9.8,7.6,0.053,595792.6,595792.6,8967,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340609,91693.00
02/01/2016 10:30,2,0.453,ACTIVE,211.70,339.65,59.944,1454340603,"201051344000585","219011344069620",30.61,4.00,0,332.13,347.16,14.1,11.7,0.075,318693.6,318693.6,19827,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340610,91694.00
02/01/2016 10:30,2,0.438,ACTIVE,211.48,338.44,60.023,1454340603,"201051344001230","219011344069620",30.81,3.70,0,331.83,350.47,13.7,11.3,0.080,318046.1,318046.1,19677,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340611,91695.00
02/01/2016 10:30,2,0.443,ACTIVE,211.93,344.45,59.986,1454340603,"201051344000582","219011344069620",31.81,3.00,0,333.63,349.56,14.3,11.9,0.066,311872.9,311872.9,19797,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340611,91696.00
02/01/2016 10:30,2,0.523,ACTIVE,211.25,339.65,59.986,1454340603,"201051344000955","219011344069620",31.11,3.70,0,330.93,349.56,16.5,14.0,0.088,321249.0,321249.0,19796,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340612,91697.00
02/01/2016 10:30,2,0.256,ACTIVE,211.70,464.68,59.991,1454340603,"274151322000094","219011344069620",44.33,7.00,0,335.74,469.49,11.5,9.2,0.062,479340.1,479340.1,9200,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340614,91698.00
02/01/2016 10:30,2,0.480,ACTIVE,212.38,341.75,60.007,1454340603,"201051344000579","219011344069620",30.99,3.30,0,333.63,359.48,15.1,12.7,0.080,322623.6,322623.6,15218,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340615,91699.00
02/01/2016 10:30,2,0.457,ACTIVE,211.48,345.96,59.981,1454340603,"201051344000890","219011344069620",31.95,4.50,0,332.73,355.28,14.9,12.4,0.071,319466.9,319466.9,19743,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340615,91700.00
02/01/2016 10:30,2,0.518,ACTIVE,211.70,342.05,59.981,1454340603,"201051344000438","219011344069620",31.45,3.70,0,332.43,353.77,16.5,14.0,0.088,321211.2,321211.2,19807,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340616,91701.00
02/01/2016 10:30,2,0.512,ACTIVE,211.93,340.85,59.991,1454340603,"201051344000417","219011344069620",31.25,4.00,0,332.13,346.26,16.2,13.7,0.080,315271.2,315271.2,19909,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340617,91702.00
02/01/2016 10:30,2,0.240,ACTIVE,211.70,361.29,59.970,1454340603,"274151322000083","219011344069620",33.70,6.30,0,335.44,366.40,8.2,6.0,0.031,590130.1,590130.1,8960,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340618,91703.00
02/01/2016 10:30,2,0.471,ACTIVE,212.16,340.25,59.986,1454340603,"274151322000076","219011344069620",31.05,6.00,0,336.04,347.46,14.8,12.4,0.088,626877.2,626877.2,9010,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340619,91704.00
02/01/2016 10:30,2,0.467,ACTIVE,212.38,341.75,59.996,1454340603,"201051344000868","219011344069620",29.16,3.00,0,333.03,347.16,13.8,11.4,0.071,307805.8,307805.8,14989,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340620,91705.00
02/01/2016 10:30,2,0.408,ACTIVE,211.70,342.05,59.981,1454340603,"274151322000095","219011344069620",30.75,5.50,0,335.14,345.06,12.8,10.4,0.075,620495.3,620495.3,8848,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340621,91706.00
02/01/2016 10:30,2,0.447,ACTIVE,212.16,342.95,59.996,1454340603,"201051344000988","219011344069620",30.22,3.30,0,332.43,348.36,13.7,11.3,0.080,306908.1,306908.1,15230,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340622,91707.00
02/01/2016 10:30,2,0.463,ACTIVE,211.25,338.14,59.986,1454340603,"201051344001025","219011344069620",29.86,3.00,0,332.13,344.45,14.0,11.6,0.071,319300.6,319300.6,19806,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340623,91708.00
02/01/2016 10:30,2,0.482,ACTIVE,212.16,341.15,59.991,1454340603,"201051344000458","219011344069620",30.87,5.00,0,333.63,346.86,15.1,12.6,0.084,317104.5,317104.5,15191,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340624,91709.00
02/01/2016 10:30,2,0.475,ACTIVE,212.83,343.25,60.007,1454340603,"201051344000853","219011344069620",30.55,3.30,0,334.24,348.66,14.8,12.3,0.084,315402.7,315402.7,14888,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340625,91710.00
02/01/2016 10:30,2,0.453,ACTIVE,211.93,341.15,59.991,1454340603,"201051344000685","219011344069620",31.15,3.70,0,332.73,358.58,14.3,11.9,0.080,321276.3,321276.3,19688,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340626,91711.00
02/01/2016 10:30,2,0.447,ACTIVE,211.70,339.95,59.991,1454340603,"201051344000917","219011344069620",30.61,4.50,0,331.53,354.67,13.9,11.5,0.075,319025.8,319025.8,19662,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340627,91712.00
02/01/2016 10:30,2,0.430,ACTIVE,211.93,339.95,59.986,1454340603,"201051344001145","219011344069620",31.19,3.30,0,332.73,354.67,13.6,11.2,0.080,322992.4,322992.4,19605,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340628,91713.00
02/01/2016 10:30,2,0.488,ACTIVE,211.70,339.95,60.018,1454340603,"201051344000651","219011344069620",30.18,2.50,0,332.73,345.06,14.9,12.5,0.075,315682.9,315682.9,19837,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340629,91714.00
02/01/2016 10:30,2,0.686,ACTIVE,211.70,356.48,59.986,1454340603,"274151322000088","219011344069620",32.48,7.30,0,334.54,362.49,22.6,19.9,0.146,573073.2,573073.2,8734,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340630,91715.00
02/01/2016 10:30,2,0.260,ACTIVE,212.38,463.48,59.986,1454340603,"274151322000068","219011344069620",44.31,8.00,0,337.54,467.69,11.7,9.4,0.053,479455.6,479455.6,9358,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340631,91716.00
02/01/2016 10:30,2,0.463,ACTIVE,211.03,337.84,59.975,1454340603,"201051344001135","219011344069620",29.70,3.30,0,332.13,354.37,13.9,11.5,0.080,312067.6,312067.6,19831,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340631,91717.00
02/01/2016 10:30,2,0.488,ACTIVE,211.93,342.05,59.954,1454340603,"201051344000594","219011344069620",29.84,3.30,0,332.13,348.06,14.8,12.3,0.084,318027.4,318027.4,15238,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340632,91718.00
02/01/2016 10:30,2,0.451,ACTIVE,211.70,339.04,60.018,1454340603,"201051344001203","219011344069620",30.43,3.00,0,332.73,357.38,13.9,11.5,0.075,318630.7,318630.7,19797,0,0,0,L,1122011218,0,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340633,91719.00
02/01/2016 10:30,2,0.455,ACTIVE,211.48,363.39,59.975,1454340603,"274151322000054","219011344069620",33.77,8.00,0,335.74,370.30,15.7,13.2,0.093,585630.0,585630.0,8744,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340634,91720.00
02/01/2016 10:30,2,0.463,ACTIVE,212.61,341.15,59.981,1454340603,"201051344000867","219011344069620",29.54,4.00,0,333.03,346.86,13.8,11.4,0.075,307231.5,307231.5,15223,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340635,91721.00
02/01/2016 10:30,2,0.502,ACTIVE,211.70,339.34,59.991,1454340603,"201051344001093","219011344069620",30.65,3.70,0,332.73,355.88,15.6,13.1,0.075,317316.0,317316.0,19712,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340636,91722.00
02/01/2016 10:30,2,0.406,ACTIVE,212.16,342.35,59.991,1454340603,"201051344000900","219011344069620",30.51,3.30,0,332.43,348.96,12.6,10.2,0.084,322508.2,322508.2,14837,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340637,91723.00
02/01/2016 10:30,2,0.482,ACTIVE,212.61,342.35,59.991,1454340603,"201051344000648","219011344069620",30.75,2.50,0,333.03,347.76,15.1,12.6,0.080,315522.0,315522.0,14995,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340638,91724.00
02/01/2016 10:30,2,0.473,ACTIVE,212.38,350.47,59.991,1454340603,"201051344000569","219011344069620",32.36,3.70,0,335.14,357.98,15.6,13.1,0.084,324069.9,324069.9,14769,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340639,91725.00
02/01/2016 10:30,2,0.465,ACTIVE,212.16,341.15,59.981,1454340603,"201051344000983","219011344069620",30.22,3.70,0,332.43,347.46,14.2,11.8,0.084,317116.7,317116.7,15073,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340640,91726.00
02/01/2016 10:30,2,0.432,ACTIVE,212.38,341.75,59.975,1454340603,"201051344001158","219011344069620",31.21,3.00,0,333.03,347.46,13.7,11.3,0.080,312114.5,312114.5,15249,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340641,91727.00
02/01/2016 10:30,2,0.482,ACTIVE,212.61,343.25,59.954,1454340603,"201051344000576","219011344069620",30.99,3.30,0,333.33,348.96,15.2,12.7,0.080,317003.1,317003.1,14866,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340642,91728.00
02/01/2016 10:30,2,0.566,ACTIVE,211.93,362.19,59.965,1454340603,"274151322000087","219011344069620",33.38,7.70,0,336.04,368.20,19.1,16.6,0.124,560633.4,560633.4,8778,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454340643,91729.00
02/01/2016 10:45,2,0.611,ACTIVE,212.83,343.25,60.034,1454341503,"201051344000645","219011344069620",30.51,4.50,0,330.63,351.37,18.9,16.3,0.124,316268.5,316268.5,14957,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341504,91730.00
02/01/2016 10:45,2,0.438,ACTIVE,211.93,367.90,59.986,1454341503,"274151322000085","219011344069620",34.37,7.70,0,336.64,374.81,15.2,12.8,0.080,588213.5,588213.5,8774,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341505,91731.00
02/01/2016 10:45,2,0.602,ACTIVE,213.06,345.06,59.981,1454341503,"201051344000633","219011344069620",29.66,3.70,0,330.33,354.07,18.1,15.5,0.106,307973.0,307973.0,15255,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341506,91732.00
02/01/2016 10:45,2,0.627,ACTIVE,212.61,343.25,59.986,1454341503,"201051344000469","219011344069620",30.12,3.30,0,329.73,354.97,19.2,16.6,0.128,309481.8,309481.8,15204,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341507,91733.00
02/01/2016 10:45,2,0.631,ACTIVE,211.48,341.75,59.981,1454341503,"201051344000646","219011344069620",30.71,4.50,0,331.53,356.48,19.7,17.1,0.133,313733.7,313733.7,19836,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341508,91734.00
02/01/2016 10:45,2,0.404,ACTIVE,211.93,365.19,59.981,1454341503,"274151322000052","219011344069620",34.01,7.30,0,335.44,374.81,13.9,11.5,0.071,595795.3,595795.3,8968,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341509,91735.00
02/01/2016 10:45,2,0.602,ACTIVE,211.93,342.65,59.991,1454341503,"201051344000585","219011344069620",30.97,4.50,0,331.53,354.37,18.9,16.3,0.124,318697.1,318697.1,19828,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341510,91736.00
02/01/2016 10:45,2,0.562,ACTIVE,211.48,349.56,59.949,1454341503,"201051344001230","219011344069620",32.16,4.50,0,331.23,361.59,18.4,15.8,0.110,318049.5,318049.5,19678,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341511,91737.00
02/01/2016 10:45,2,0.604,ACTIVE,212.38,345.36,59.986,1454341503,"201051344000582","219011344069620",31.61,3.70,0,332.43,357.38,19.4,16.8,0.124,311876.5,311876.5,19798,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341512,91738.00
02/01/2016 10:45,2,0.693,ACTIVE,211.25,344.15,59.986,1454341503,"201051344000955","219011344069620",31.43,4.50,0,331.53,360.38,22.1,19.4,0.146,321253.2,321253.2,19797,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341512,91739.00
02/01/2016 10:45,2,0.361,ACTIVE,211.93,468.89,59.986,1454341503,"274151322000094","219011344069620",44.71,9.00,0,333.93,481.21,16.4,13.9,0.093,479343.1,479343.1,9201,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341514,91740.00
02/01/2016 10:45,2,0.602,ACTIVE,212.61,350.47,59.991,1454341503,"201051344000579","219011344069620",32.22,4.00,0,332.13,360.38,19.6,17.0,0.124,322627.4,322627.4,15219,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341514,91741.00
02/01/2016 10:45,2,0.613,ACTIVE,211.48,349.56,59.970,1454341503,"201051344000890","219011344069620",32.18,5.50,0,332.73,363.39,20.0,17.4,0.128,319470.7,319470.7,19744,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341515,91742.00
02/01/2016 10:45,2,0.695,ACTIVE,211.70,342.95,59.996,1454341503,"201051344000438","219011344069620",31.35,4.50,0,333.33,360.69,22.1,19.4,0.141,321215.5,321215.5,19808,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341516,91743.00
02/01/2016 10:45,2,0.684,ACTIVE,211.93,342.05,59.949,1454341503,"201051344000417","219011344069620",30.59,4.50,0,332.73,354.37,21.2,18.5,0.137,315275.3,315275.3,19910,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341517,91744.00
02/01/2016 10:45,2,0.326,ACTIVE,211.93,367.30,59.965,1454341503,"274151322000083","219011344069620",34.19,7.30,0,336.34,373.01,11.3,9.0,0.057,590132.0,590132.0,8961,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341518,91745.00
02/01/2016 10:45,2,0.666,ACTIVE,212.61,347.46,59.954,1454341503,"274151322000076","219011344069620",32.03,6.70,0,333.63,355.28,21.6,18.9,0.141,626881.2,626881.2,9011,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341519,91746.00
02/01/2016 10:45,2,0.605,ACTIVE,212.38,342.95,59.986,1454341503,"201051344000868","219011344069620",30.36,3.30,0,332.13,350.17,18.7,16.1,0.128,307809.3,307809.3,14990,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341520,91747.00
02/01/2016 10:45,2,0.586,ACTIVE,211.93,340.55,59.981,1454341503,"274151322000095","219011344069620",31.31,6.30,0,335.14,349.56,18.7,16.1,0.115,620498.7,620498.7,8849,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341521,91748.00
02/01/2016 10:45,2,0.598,ACTIVE,212.61,344.15,59.981,1454341503,"201051344000988","219011344069620",30.49,4.50,0,331.83,353.47,18.5,15.9,0.133,306911.5,306911.5,15231,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341522,91749.00
02/01/2016 10:45,2,0.598,ACTIVE,211.48,340.85,59.981,1454341503,"201051344001025","219011344069620",31.21,3.70,0,331.53,353.77,18.9,16.3,0.119,319304.2,319304.2,19807,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341523,91750.00
02/01/2016 10:45,2,0.645,ACTIVE,212.38,342.35,59.986,1454341503,"201051344000458","219011344069620",30.83,6.00,0,330.93,354.37,20.2,17.6,0.137,317108.3,317108.3,15192,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341524,91751.00
02/01/2016 10:45,2,0.637,ACTIVE,213.29,344.45,59.981,1454341503,"201051344000853","219011344069620",31.01,4.50,0,332.73,357.98,20.0,17.4,0.133,315406.4,315406.4,14889,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341525,91752.00
02/01/2016 10:45,2,0.598,ACTIVE,211.93,354.97,60.023,1454341503,"201051344000685","219011344069620",32.66,5.00,0,332.43,365.80,19.8,17.2,0.133,321280.0,321280.0,19689,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341526,91753.00
02/01/2016 10:45,2,0.584,ACTIVE,212.16,345.96,59.981,1454341503,"201051344000917","219011344069620",31.75,5.00,0,331.53,362.19,18.8,16.3,0.124,319029.2,319029.2,19663,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341527,91754.00
02/01/2016 10:45,2,0.580,ACTIVE,212.16,353.47,59.981,1454341503,"201051344001145","219011344069620",32.58,4.50,0,332.73,367.00,19.2,16.6,0.124,322995.9,322995.9,19606,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341527,91755.00
02/01/2016 10:45,2,0.623,ACTIVE,211.93,342.65,59.986,1454341503,"201051344000651","219011344069620",31.29,3.70,0,332.13,351.07,19.8,17.2,0.128,315686.6,315686.6,19838,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341528,91756.00
02/01/2016 10:45,2,1.020,ACTIVE,211.70,355.28,60.007,1454341503,"274151322000088","219011344069620",32.32,8.00,0,331.53,369.40,33.4,30.3,0.225,573079.5,573079.5,8735,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341529,91757.00
02/01/2016 10:45,2,0.389,ACTIVE,212.61,473.40,59.981,1454341503,"274151322000068","219011344069620",45.07,10.30,0,337.84,481.82,17.8,15.3,0.093,479458.6,479458.6,9359,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341530,91758.00
02/01/2016 10:45,2,0.613,ACTIVE,211.48,341.15,59.959,1454341503,"201051344001135","219011344069620",30.77,4.50,0,330.93,357.08,19.2,16.6,0.128,312071.1,312071.1,19832,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341531,91759.00
02/01/2016 10:45,2,0.635,ACTIVE,212.16,342.35,59.991,1454341503,"201051344000594","219011344069620",30.83,3.70,0,331.53,358.58,19.9,17.2,0.128,318031.1,318031.1,15239,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341532,91760.00
02/01/2016 10:45,2,0.604,ACTIVE,211.93,341.45,59.991,1454341503,"201051344001203","219011344069620",30.71,3.70,0,331.83,355.88,18.8,16.2,0.119,318634.2,318634.2,19798,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341533,91761.00
02/01/2016 10:45,2,0.676,ACTIVE,211.93,366.10,59.986,1454341503,"274151322000054","219011344069620",33.93,9.30,0,332.13,376.01,23.2,20.5,0.146,585634.2,585634.2,8745,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341534,91762.00
02/01/2016 10:45,2,0.607,ACTIVE,212.83,342.05,59.986,1454341503,"201051344000867","219011344069620",30.57,5.00,0,329.43,352.57,18.8,16.3,0.119,307235.0,307235.0,15224,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341535,91763.00
02/01/2016 10:45,2,0.662,ACTIVE,211.93,342.65,59.938,1454341503,"201051344001093","219011344069620",30.55,4.50,0,331.83,354.67,20.5,17.9,0.124,317319.9,317319.9,19713,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341536,91764.00
02/01/2016 10:45,2,0.570,ACTIVE,212.38,345.96,59.981,1454341503,"201051344000900","219011344069620",31.71,4.00,0,333.93,360.38,18.4,15.8,0.133,322511.4,322511.4,14838,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341537,91765.00
02/01/2016 10:45,2,0.639,ACTIVE,212.83,343.25,59.975,1454341503,"201051344000648","219011344069620",30.85,3.30,0,328.82,352.87,20.0,17.4,0.124,315525.7,315525.7,14996,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341538,91766.00
02/01/2016 10:45,2,0.652,ACTIVE,212.61,355.28,59.981,1454341503,"201051344000569","219011344069620",32.66,5.00,0,335.14,365.19,21.6,19.0,0.146,324073.9,324073.9,14770,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341539,91767.00
02/01/2016 10:45,2,0.615,ACTIVE,212.61,343.55,59.975,1454341503,"201051344000983","219011344069620",31.49,5.00,0,331.23,352.57,19.7,17.1,0.128,317120.2,317120.2,15074,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341540,91768.00
02/01/2016 10:45,2,0.605,ACTIVE,212.83,343.25,59.975,1454341503,"201051344001158","219011344069620",30.38,3.70,0,330.93,350.77,18.7,16.1,0.128,312117.9,312117.9,15250,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341541,91769.00
02/01/2016 10:45,2,0.643,ACTIVE,213.06,345.06,59.991,1454341503,"201051344000576","219011344069620",31.33,4.00,0,330.33,353.77,20.5,17.8,0.133,317006.9,317006.9,14867,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341541,91770.00
02/01/2016 10:45,2,0.885,ACTIVE,212.16,363.99,59.970,1454341503,"274151322000087","219011344069620",33.40,9.30,0,335.74,373.61,29.9,27.0,0.186,560638.7,560638.7,8779,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454341542,91771.00
02/01/2016 11:00,2,1.484,ACTIVE,213.51,374.51,59.944,1454342403,"201051344000645","219011344069620",33.95,6.30,0,334.84,404.27,51.0,47.3,0.393,316274.5,316274.5,14958,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342404,91772.00
02/01/2016 11:00,2,1.740,ACTIVE,212.38,389.84,59.970,1454342403,"274151322000085","219011344069620",34.87,9.70,0,336.34,406.07,61.7,57.6,0.424,588219.2,588219.2,8775,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342405,91773.00
02/01/2016 11:00,2,1.311,ACTIVE,213.51,376.31,59.912,1454342403,"201051344000633","219011344069620",34.21,5.00,0,336.64,402.46,45.4,41.9,0.354,307978.7,307978.7,15256,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342406,91774.00
02/01/2016 11:00,2,1.258,ACTIVE,213.29,378.72,59.975,1454342403,"201051344000469","219011344069620",34.55,5.00,0,333.63,405.77,44.1,40.7,0.340,309487.6,309487.6,15205,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342407,91775.00
02/01/2016 11:00,2,1.484,ACTIVE,211.70,377.82,59.944,1454342403,"201051344000646","219011344069620",34.19,6.30,0,332.13,403.97,51.4,47.7,0.420,313739.9,313739.9,19837,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342408,91776.00
02/01/2016 11:00,2,1.172,ACTIVE,211.93,380.52,59.970,1454342403,"274151322000052","219011344069620",35.31,9.70,0,332.43,401.26,41.7,38.4,0.274,595799.9,595799.9,8969,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342409,91777.00
02/01/2016 11:00,2,1.324,ACTIVE,212.38,373.61,59.965,1454342403,"201051344000585","219011344069620",33.89,6.70,0,332.73,402.46,45.5,42.0,0.358,318703.1,318703.1,19829,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342410,91778.00
02/01/2016 11:00,2,1.326,ACTIVE,211.70,375.41,59.965,1454342403,"201051344001230","219011344069620",34.07,6.00,0,333.33,406.07,45.9,42.3,0.354,318055.5,318055.5,19679,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342411,91779.00
02/01/2016 11:00,2,1.188,ACTIVE,212.38,376.62,59.996,1454342403,"201051344000582","219011344069620",34.33,5.00,0,333.03,406.07,41.4,38.0,0.305,311882.5,311882.5,19799,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342412,91780.00
02/01/2016 11:00,2,1.348,ACTIVE,211.48,379.92,59.959,1454342403,"201051344000955","219011344069620",34.53,6.30,0,333.03,412.68,47.0,43.5,0.376,321260.1,321260.1,19798,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342413,91781.00
02/01/2016 11:00,2,0.275,ALERT,211.93,499.55,59.965,1454342403,"274151322000094","219011344069620",48.13,11.30,0,336.94,510.37,13.2,10.8,0.071,479348.6,479348.6,9202,0,0,0,L,1151911521,0,121.10,122.46,0001,10,0,0,0,0,0,0,1,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342415,91782.00
02/01/2016 11:00,2,1.047,ACTIVE,212.83,375.41,59.965,1454342403,"201051344000579","219011344069620",34.47,6.30,0,336.34,403.07,36.5,33.3,0.274,322633.5,322633.5,15220,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342416,91783.00
02/01/2016 11:00,2,1.168,ACTIVE,211.48,373.91,59.970,1454342403,"201051344000890","219011344069620",34.15,6.70,0,333.03,405.47,40.4,37.1,0.301,319476.9,319476.9,19745,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342417,91784.00
02/01/2016 11:00,2,1.258,ACTIVE,211.70,378.42,59.981,1454342403,"201051344000438","219011344069620",34.59,6.00,0,333.63,411.78,44.0,40.6,0.345,321222.3,321222.3,19809,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342418,91785.00
02/01/2016 11:00,2,1.174,ACTIVE,211.93,373.01,59.970,1454342403,"201051344000417","219011344069620",34.11,6.70,0,332.73,402.77,40.6,37.2,0.309,315281.8,315281.8,19911,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342418,91786.00
02/01/2016 11:00,2,0.920,ACTIVE,211.48,382.03,59.981,1454342403,"274151322000083","219011344069620",34.87,9.30,0,336.94,402.77,32.5,29.4,0.212,590136.0,590136.0,8962,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342419,91787.00
02/01/2016 11:00,2,1.451,ACTIVE,212.61,389.24,59.944,1454342403,"274151322000076","219011344069620",35.27,9.30,0,334.84,414.49,51.8,48.1,0.358,626888.7,626888.7,9012,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342420,91788.00
02/01/2016 11:00,2,1.094,ACTIVE,212.61,373.91,59.965,1454342403,"201051344000868","219011344069620",34.21,5.00,0,333.93,405.77,37.9,34.7,0.287,307815.1,307815.1,14991,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342421,91789.00
02/01/2016 11:00,2,1.281,ACTIVE,212.16,374.21,59.970,1454342403,"274151322000095","219011344069620",34.11,8.00,0,333.03,402.46,44.3,40.8,0.292,620505.2,620505.2,8850,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342422,91790.00
02/01/2016 11:00,2,1.018,ACTIVE,212.61,372.41,59.907,1454342403,"201051344000988","219011344069620",34.03,6.30,0,333.63,402.77,35.1,32.0,0.274,306917.2,306917.2,15232,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342423,91791.00
02/01/2016 11:00,2,1.084,ACTIVE,211.93,370.00,59.917,1454342403,"201051344001025","219011344069620",33.89,6.00,0,332.73,401.56,37.2,34.0,0.278,319310.1,319310.1,19808,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342424,91792.00
02/01/2016 11:00,2,1.104,ACTIVE,212.61,371.81,59.933,1454342403,"201051344000458","219011344069620",34.03,7.30,0,333.63,403.37,38.1,34.8,0.301,317114.6,317114.6,15193,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342425,91793.00
02/01/2016 11:00,2,1.090,ACTIVE,213.29,373.91,60.028,1454342403,"201051344000853","219011344069620",34.13,7.00,0,335.14,408.78,37.7,34.5,0.296,315412.6,315412.6,14890,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342426,91794.00
02/01/2016 11:00,2,1.135,ACTIVE,211.93,378.72,59.981,1454342403,"201051344000685","219011344069620",34.65,6.30,0,334.84,409.68,39.9,36.6,0.318,321286.1,321286.1,19690,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342427,91795.00
02/01/2016 11:00,2,1.154,ACTIVE,211.93,367.90,59.975,1454342403,"201051344000917","219011344069620",33.44,7.00,0,334.24,403.07,39.1,35.9,0.301,319035.4,319035.4,19664,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342428,91796.00
02/01/2016 11:00,2,1.203,ACTIVE,211.93,375.71,59.991,1454342403,"201051344001145","219011344069620",34.35,6.00,0,335.44,409.68,41.9,38.5,0.331,323002.3,323002.3,19607,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342429,91797.00
02/01/2016 11:00,2,1.133,ACTIVE,211.93,374.21,59.959,1454342403,"201051344000651","219011344069620",34.21,5.00,0,333.03,405.47,39.4,36.1,0.305,315692.9,315692.9,19839,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342430,91798.00
02/01/2016 11:00,2,2.336,ACTIVE,211.48,363.99,59.959,1454342403,"274151322000088","219011344069620",32.08,11.70,0,335.14,387.74,75.9,71.4,0.521,573091.5,573091.5,8736,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342431,91799.00
02/01/2016 11:00,2,0.275,ALERT,212.61,498.05,59.959,1454342403,"274151322000068","219011344069620",47.89,13.30,0,334.84,510.37,13.3,11.0,0.062,479464.4,479464.4,9360,0,0,0,L,1151911521,0,121.78,122.46,0001,13,0,0,0,0,0,0,1,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342432,91800.00
02/01/2016 11:00,2,1.096,ACTIVE,211.70,372.71,59.949,1454342403,"201051344001135","219011344069620",34.09,6.00,0,332.73,403.37,37.9,34.6,0.292,312077.1,312077.1,19833,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342433,91801.00
02/01/2016 11:00,2,1.084,ACTIVE,212.16,374.51,59.970,1454342403,"201051344000594","219011344069620",34.25,5.50,0,333.03,407.27,37.6,34.4,0.283,318037.3,318037.3,15240,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342434,91802.00
02/01/2016 11:00,2,1.133,ACTIVE,211.93,367.00,59.981,1454342403,"201051344001203","219011344069620",33.48,5.50,0,333.93,401.26,38.5,35.2,0.301,318640.2,318640.2,19799,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342435,91803.00
02/01/2016 11:00,2,1.840,ACTIVE,212.16,377.52,59.975,1454342403,"274151322000054","219011344069620",33.42,12.00,0,335.74,399.46,62.1,58.0,0.420,585643.2,585643.2,8746,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342436,91804.00
02/01/2016 11:00,2,1.064,ACTIVE,212.61,371.21,60.018,1454342403,"201051344000867","219011344069620",34.03,6.30,0,334.84,403.07,36.7,33.5,0.270,307240.8,307240.8,15225,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342437,91805.00
02/01/2016 11:00,2,1.201,ACTIVE,211.93,370.60,59.975,1454342403,"201051344001093","219011344069620",33.75,6.00,0,332.73,404.27,41.0,37.6,0.301,317326.5,317326.5,19714,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342438,91806.00
02/01/2016 11:00,2,1.111,ACTIVE,212.83,377.52,59.907,1454342403,"201051344000900","219011344069620",34.45,6.30,0,337.24,413.29,38.9,35.6,0.305,322517.2,322517.2,14839,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342439,91807.00
02/01/2016 11:00,2,1.096,ACTIVE,213.06,375.41,59.954,1454342403,"201051344000648","219011344069620",34.41,4.50,0,335.44,406.07,38.3,35.1,0.292,315531.9,315531.9,14997,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342440,91808.00
02/01/2016 11:00,2,1.281,ACTIVE,213.06,382.33,59.928,1454342403,"201051344000569","219011344069620",34.91,7.00,0,335.44,415.39,45.2,41.7,0.358,324080.7,324080.7,14771,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342441,91809.00
02/01/2016 11:00,2,1.143,ACTIVE,212.83,374.51,59.970,1454342403,"201051344000983","219011344069620",34.17,7.00,0,335.74,406.67,39.6,36.3,0.314,317126.4,317126.4,15075,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342442,91810.00
02/01/2016 11:00,2,1.074,ACTIVE,213.06,371.81,60.028,1454342403,"201051344001158","219011344069620",33.99,6.00,0,333.93,402.77,37.0,33.8,0.292,312123.6,312123.6,15251,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342443,91811.00
02/01/2016 11:00,2,1.357,ACTIVE,213.29,379.32,60.018,1454342403,"201051344000576","219011344069620",34.53,5.50,0,335.14,411.78,47.5,43.9,0.376,317013.4,317013.4,14868,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342444,91812.00
02/01/2016 11:00,2,2.295,ACTIVE,211.70,366.40,59.965,1454342403,"274151322000087","219011344069620",32.70,11.70,0,333.93,393.75,76.1,71.5,0.517,560650.3,560650.3,8780,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454342444,91813.00
02/01/2016 11:15,2,1.014,ACTIVE,213.51,370.00,59.949,1454343304,"201051344000645","219011344069620",33.89,6.70,0,338.14,412.98,34.8,31.7,0.256,316283.5,316283.5,14959,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343305,91814.00
02/01/2016 11:15,2,1.107,ACTIVE,212.16,369.10,59.965,1454343304,"274151322000085","219011344069620",33.36,12.00,0,335.74,409.98,37.5,34.3,0.247,588229.3,588229.3,8776,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343306,91815.00
02/01/2016 11:15,2,0.951,ACTIVE,213.51,376.31,59.933,1454343304,"201051344000633","219011344069620",34.51,6.70,0,338.14,410.58,33.3,30.2,0.256,307986.8,307986.8,15257,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343306,91816.00
02/01/2016 11:15,2,0.873,ACTIVE,213.29,376.92,59.954,1454343304,"201051344000469","219011344069620",34.69,6.70,0,336.94,412.98,30.8,27.8,0.230,309495.9,309495.9,15206,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343307,91817.00
