ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 11:15,2,1.170,ACTIVE,212.16,372.71,59.938,1454343304,"201051344000646","219011344069620",33.95,8.50,0,330.03,418.39,40.4,37.0,0.323,313749.7,313749.7,19838,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343308,91818.00
02/01/2016 11:15,2,1.029,ACTIVE,212.38,364.89,59.991,1454343304,"274151322000052","219011344069620",33.70,12.30,0,335.74,408.78,35.1,32.0,0.225,595808.2,595808.2,8970,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343309,91819.00
02/01/2016 11:15,2,1.889,ACTIVE,212.61,349.26,59.975,1454343304,"201051344000585","219011344069620",20.42,8.50,0,335.44,412.98,39.1,35.8,0.318,318712.4,318712.4,19830,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343310,91820.00
02/01/2016 11:15,2,1.777,ACTIVE,212.16,347.46,60.002,1454343304,"201051344001230","219011344069620",20.38,8.00,0,333.93,417.19,36.7,33.5,0.292,318064.5,318064.5,19680,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343311,91821.00
02/01/2016 11:15,2,0.922,ACTIVE,212.61,374.21,59.938,1454343304,"201051344000582","219011344069620",34.33,6.30,0,333.03,414.79,32.1,29.1,0.230,311891.0,311891.0,19800,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343312,91822.00
02/01/2016 11:15,2,1.605,ACTIVE,211.93,364.89,59.933,1454343304,"201051344000955","219011344069620",32.80,8.00,0,347.76,419.90,53.4,49.6,0.438,321272.1,321272.1,19799,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343313,91823.00
02/01/2016 11:15,2,1.203,ALERT,212.38,437.93,59.975,1454343304,"274151322000094","219011344069620",40.73,14.00,0,388.64,512.47,49.8,46.2,0.345,479354.6,479354.6,9204,0,0,0,L,1151911521,0,121.33,122.91,0001,11,0,0,0,0,0,0,56,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343315,91824.00
02/01/2016 11:15,2,0.834,ACTIVE,213.51,373.61,59.970,1454343304,"201051344000579","219011344069620",34.49,8.00,0,335.74,413.59,29.2,26.3,0.199,322641.3,322641.3,15221,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343316,91825.00
02/01/2016 11:15,2,1.053,ACTIVE,211.93,373.01,60.002,1454343304,"201051344000890","219011344069620",34.19,9.00,0,327.02,416.59,36.5,33.3,0.265,319486.4,319486.4,19746,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343317,91826.00
02/01/2016 11:15,2,1.475,ACTIVE,212.61,370.30,59.965,1454343304,"201051344000438","219011344069620",33.46,7.30,0,351.97,421.10,49.9,46.2,0.402,321233.9,321233.9,19810,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343318,91827.00
02/01/2016 11:15,2,1.146,ACTIVE,212.38,366.70,59.975,1454343304,"201051344000417","219011344069620",33.42,9.00,0,328.52,415.69,38.9,35.6,0.296,315291.5,315291.5,19912,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343318,91828.00
02/01/2016 11:15,2,0.898,ACTIVE,211.93,373.91,59.975,1454343304,"274151322000083","219011344069620",34.05,11.70,0,336.64,410.28,31.0,28.0,0.203,590143.9,590143.9,8963,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343319,91829.00
02/01/2016 11:15,2,1.709,ACTIVE,212.83,364.59,59.959,1454343304,"274151322000076","219011344069620",32.70,12.30,0,335.74,412.68,56.6,52.8,0.402,626902.8,626902.8,9013,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343320,91830.00
02/01/2016 11:15,2,1.105,ACTIVE,213.29,377.22,59.981,1454343304,"201051344000868","219011344069620",34.53,5.50,0,337.84,415.09,38.7,35.4,0.296,307824.2,307824.2,14992,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343321,91831.00
02/01/2016 11:15,2,1.295,ACTIVE,211.93,364.59,59.970,1454343304,"274151322000095","219011344069620",33.52,10.70,0,348.66,408.78,44.0,40.5,0.296,620516.3,620516.3,8851,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343322,91832.00
02/01/2016 11:15,2,0.779,ACTIVE,213.06,371.21,59.975,1454343304,"201051344000988","219011344069620",34.07,8.00,0,336.34,411.78,26.9,24.1,0.208,306924.6,306924.6,15233,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343323,91833.00
02/01/2016 11:15,2,0.908,ACTIVE,212.16,371.51,60.028,1454343304,"201051344001025","219011344069620",34.15,7.30,0,332.13,411.78,31.5,28.5,0.230,319318.4,319318.4,19809,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343325,91834.00
02/01/2016 11:15,2,0.861,ACTIVE,213.29,371.21,59.981,1454343304,"201051344000458","219011344069620",34.15,9.00,0,336.94,414.19,29.9,27.0,0.221,317122.8,317122.8,15194,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343326,91835.00
02/01/2016 11:15,2,0.963,ACTIVE,213.96,373.61,60.007,1454343304,"201051344000853","219011344069620",34.29,8.00,0,338.74,414.79,33.5,30.4,0.252,315421.4,315421.4,14891,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343327,91836.00
02/01/2016 11:15,2,1.326,ACTIVE,212.61,370.60,59.981,1454343304,"201051344000685","219011344069620",33.62,7.00,0,355.88,421.10,45.2,41.8,0.376,321296.7,321296.7,19691,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343328,91837.00
02/01/2016 11:15,2,0.910,ACTIVE,212.61,371.81,59.981,1454343304,"201051344000917","219011344069620",34.05,7.70,0,333.03,413.89,31.4,28.4,0.230,319044.1,319044.1,19665,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343329,91838.00
02/01/2016 11:15,2,1.186,ACTIVE,212.38,368.80,59.970,1454343304,"201051344001145","219011344069620",33.62,7.00,0,329.73,416.29,40.3,37.0,0.323,323012.5,323012.5,19608,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343330,91839.00
02/01/2016 11:15,2,1.002,ACTIVE,212.61,373.61,59.949,1454343304,"201051344000651","219011344069620",34.27,6.30,0,328.52,415.99,34.8,31.6,0.256,315701.9,315701.9,19840,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343331,91840.00
02/01/2016 11:15,2,1.721,ACTIVE,211.93,348.96,59.970,1454343304,"274151322000088","219011344069620",30.00,13.30,0,334.24,384.73,52.3,48.6,0.354,573107.5,573107.5,8737,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343332,91841.00
02/01/2016 11:15,2,1.111,ALERT,213.06,454.76,59.970,1454343304,"274151322000068","219011344069620",42.48,16.00,0,382.93,516.98,47.9,44.3,0.323,479470.7,479470.7,9362,0,0,0,L,1151911521,0,122.01,122.68,0001,16,0,0,0,0,0,0,187,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343333,91842.00
02/01/2016 11:15,2,1.873,ACTIVE,211.93,347.46,59.928,1454343304,"201051344001135","219011344069620",20.02,7.30,0,335.14,414.79,38.0,34.8,0.305,312086.3,312086.3,19834,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343334,91843.00
02/01/2016 11:15,2,0.955,ACTIVE,212.83,377.82,60.002,1454343304,"201051344000594","219011344069620",34.63,7.00,0,335.14,415.09,33.4,30.3,0.247,318046.0,318046.0,15241,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343335,91844.00
02/01/2016 11:15,2,0.934,ACTIVE,212.61,369.10,59.970,1454343304,"201051344001203","219011344069620",33.97,7.00,0,328.82,412.38,32.1,29.1,0.239,318648.8,318648.8,19800,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343336,91845.00
02/01/2016 11:15,2,1.539,ACTIVE,211.93,351.97,59.975,1454343304,"274151322000054","219011344069620",31.79,14.00,0,334.24,397.35,49.5,45.9,0.340,585657.1,585657.1,8747,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343337,91846.00
02/01/2016 11:15,2,0.965,ACTIVE,213.29,374.21,59.912,1454343304,"201051344000867","219011344069620",34.43,7.30,0,337.24,411.18,33.6,30.5,0.239,307249.5,307249.5,15226,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343338,91847.00
02/01/2016 11:15,2,0.943,ACTIVE,212.61,375.11,59.981,1454343304,"201051344001093","219011344069620",34.41,7.70,0,330.93,414.79,32.9,29.8,0.230,317335.6,317335.6,19715,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343339,91848.00
02/01/2016 11:15,2,1.252,ACTIVE,213.06,374.51,59.991,1454343304,"201051344000900","219011344069620",34.01,6.30,0,356.48,420.80,43.2,39.7,0.349,322527.6,322527.6,14840,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343340,91849.00
02/01/2016 11:15,2,1.023,ACTIVE,213.51,375.11,59.970,1454343304,"201051344000648","219011344069620",34.43,5.00,0,337.84,416.29,35.8,32.6,0.265,315540.9,315540.9,14998,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343341,91850.00
02/01/2016 11:15,2,1.229,ACTIVE,213.29,373.01,59.970,1454343304,"201051344000569","219011344069620",33.99,8.00,0,354.97,421.70,42.3,38.9,0.327,324091.6,324091.6,14772,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343342,91851.00
02/01/2016 11:15,2,0.865,ACTIVE,213.29,373.01,60.002,1454343304,"201051344000983","219011344069620",34.33,8.50,0,337.54,412.68,30.2,27.2,0.230,317134.5,317134.5,15076,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343342,91852.00
02/01/2016 11:15,2,0.934,ACTIVE,213.51,373.01,59.928,1454343304,"201051344001158","219011344069620",34.21,7.70,0,337.84,412.38,32.4,29.3,0.252,312131.8,312131.8,15252,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343343,91853.00
02/01/2016 11:15,2,1.135,ACTIVE,213.74,375.11,59.970,1454343304,"201051344000576","219011344069620",34.21,6.00,0,337.24,420.80,39.3,36.0,0.292,317023.7,317023.7,14869,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343344,91854.00
02/01/2016 11:15,2,1.705,ACTIVE,212.16,345.96,59.981,1454343304,"274151322000087","219011344069620",30.43,14.00,0,335.44,389.84,52.4,48.7,0.340,560665.9,560665.9,8781,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454343345,91855.00
02/01/2016 11:30,2,1.879,ACTIVE,214.64,368.50,59.996,1454344203,"201051344000645","219011344069620",32.90,7.70,0,337.84,435.83,62.6,58.5,0.499,316298.1,316298.1,14960,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344204,91856.00
02/01/2016 11:30,2,2.023,ACTIVE,212.83,361.59,59.975,1454344203,"274151322000085","219011344069620",31.11,15.00,0,331.23,403.07,63.8,59.6,0.429,588245.9,588245.9,8777,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344205,91857.00
02/01/2016 11:30,2,1.910,ACTIVE,214.41,368.50,59.981,1454344203,"201051344000633","219011344069620",32.70,8.50,0,338.44,434.63,63.3,59.2,0.521,308001.2,308001.2,15258,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344206,91858.00
02/01/2016 11:30,2,1.299,ACTIVE,214.19,379.62,59.965,1454344203,"201051344000469","219011344069620",34.53,6.30,0,337.24,429.82,45.5,42.0,0.362,309507.5,309507.5,15207,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344207,91859.00
02/01/2016 11:30,2,2.195,ACTIVE,212.61,358.58,59.954,1454344203,"201051344000646","219011344069620",30.57,11.70,0,317.40,437.33,68.0,63.7,0.575,313768.5,313768.5,19839,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344208,91860.00
02/01/2016 11:30,2,1.799,ACTIVE,212.38,354.97,59.981,1454344203,"274151322000052","219011344069620",32.28,16.30,0,341.15,408.78,58.8,54.9,0.411,595823.4,595823.4,8971,0,0,0,L,1151911521,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344209,91861.00
02/01/2016 11:30,2,2.176,ACTIVE,213.29,358.58,59.981,1454344203,"201051344000585","219011344069620",31.41,10.30,0,319.21,435.23,69.2,64.9,0.552,318729.3,318729.3,19831,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344210,91862.00
02/01/2016 11:30,2,2.104,ACTIVE,212.61,355.88,59.996,1454344203,"201051344001230","219011344069620",31.01,10.30,0,320.11,437.63,66.1,61.9,0.535,318080.9,318080.9,19681,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344211,91863.00
02/01/2016 11:30,2,2.133,ACTIVE,213.74,357.98,60.012,1454344203,"201051344000582","219011344069620",30.95,7.70,0,320.11,410.58,66.9,62.6,0.526,311905.4,311905.4,19801,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344212,91864.00
02/01/2016 11:30,2,2.160,ACTIVE,212.61,356.48,59.938,1454344203,"201051344000955","219011344069620",30.97,10.70,0,318.00,435.83,67.8,63.5,0.566,321293.2,321293.2,19800,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344213,91865.00
02/01/2016 11:30,2,0.254,ALERT,212.61,486.62,59.959,1454344203,"274151322000094","219011344069620",46.72,16.30,0,302.07,519.09,11.9,9.6,0.062,479369.0,479369.0,9206,0,0,0,L,1151911521,0,121.10,122.91,0001,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344215,91866.00
02/01/2016 11:30,2,1.432,ACTIVE,214.19,373.91,59.981,1454344203,"201051344000579","219011344069620",33.93,10.30,0,338.74,428.01,49.2,45.6,0.384,322653.3,322653.3,15222,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344216,91867.00
02/01/2016 11:30,2,1.938,ACTIVE,212.61,362.79,60.039,1454344203,"201051344000890","219011344069620",32.34,11.30,0,335.14,434.93,63.4,59.3,0.504,319502.0,319502.0,19747,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344216,91868.00
02/01/2016 11:30,2,2.131,ACTIVE,213.06,356.78,59.944,1454344203,"201051344000438","219011344069620",30.95,10.00,0,318.00,433.42,66.8,62.5,0.552,321254.8,321254.8,19811,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344217,91869.00
02/01/2016 11:30,2,2.119,ACTIVE,213.29,356.78,60.034,1454344203,"201051344000417","219011344069620",30.65,11.70,0,317.40,429.52,65.8,61.6,0.552,315308.8,315308.8,19913,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344218,91870.00
02/01/2016 11:30,2,1.641,ACTIVE,212.61,357.38,59.986,1454344203,"274151322000083","219011344069620",32.54,15.30,0,336.04,408.18,54.0,50.2,0.376,590157.8,590157.8,8964,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344219,91871.00
02/01/2016 11:30,2,2.162,ACTIVE,213.06,356.48,59.965,1454344203,"274151322000076","219011344069620",31.01,17.50,0,330.93,422.60,67.8,63.5,0.473,626924.8,626924.8,9014,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344220,91872.00
02/01/2016 11:30,2,1.938,ACTIVE,213.74,361.59,60.039,1454344203,"201051344000868","219011344069620",32.24,7.00,0,331.23,438.53,63.3,59.2,0.508,307840.6,307840.6,14993,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344221,91873.00
02/01/2016 11:30,2,2.145,ACTIVE,212.61,355.88,59.991,1454344203,"274151322000095","219011344069620",30.87,15.50,0,328.22,421.10,67.0,62.7,0.460,620535.6,620535.6,8852,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344222,91874.00
02/01/2016 11:30,2,1.141,ACTIVE,213.74,375.41,59.996,1454344203,"201051344000988","219011344069620",34.17,8.50,0,338.44,426.51,39.4,36.1,0.318,306935.2,306935.2,15234,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344223,91875.00
02/01/2016 11:30,2,2.076,ACTIVE,212.83,357.08,59.959,1454344203,"201051344001025","219011344069620",31.15,9.70,0,321.31,400.66,65.5,61.3,0.530,319332.4,319332.4,19810,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344224,91876.00
02/01/2016 11:30,2,1.268,ACTIVE,213.74,372.71,60.028,1454344203,"201051344000458","219011344069620",33.93,9.70,0,338.44,428.31,43.6,40.2,0.349,317134.5,317134.5,15195,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344225,91877.00
02/01/2016 11:30,2,1.482,ACTIVE,214.41,373.01,59.996,1454344203,"201051344000853","219011344069620",33.91,9.00,0,339.04,432.52,51.0,47.3,0.415,315435.0,315435.0,14892,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344226,91878.00
02/01/2016 11:30,2,2.059,ACTIVE,213.06,356.48,60.023,1454344203,"201051344000685","219011344069620",30.79,9.70,0,317.10,434.93,64.2,60.1,0.548,321316.6,321316.6,19692,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344227,91879.00
02/01/2016 11:30,2,1.977,ACTIVE,213.29,356.48,59.986,1454344203,"201051344000917","219011344069620",31.19,9.30,0,321.01,412.98,62.4,58.3,0.504,319058.1,319058.1,19666,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344228,91880.00
02/01/2016 11:30,2,2.002,ACTIVE,213.06,356.48,60.012,1454344203,"201051344001145","219011344069620",30.89,9.00,0,318.91,434.33,62.7,58.6,0.513,323030.8,323030.8,19609,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344229,91881.00
02/01/2016 11:30,2,2.012,ACTIVE,213.06,357.68,60.002,1454344203,"201051344000651","219011344069620",31.33,7.70,0,329.13,429.22,63.9,59.7,0.513,315717.8,315717.8,19841,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344230,91882.00
02/01/2016 11:30,2,1.938,ACTIVE,212.16,348.66,59.991,1454344203,"274151322000088","219011344069620",29.74,16.00,0,330.93,406.37,58.3,54.4,0.398,573127.1,573127.1,8738,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344231,91883.00
02/01/2016 11:30,2,0.264,ALERT,213.29,485.42,59.981,1454344203,"274151322000068","219011344069620",46.62,19.00,0,302.68,519.69,12.4,10.0,0.062,479484.9,479484.9,9364,0,0,0,L,1151911521,0,122.01,123.14,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344232,91884.00
02/01/2016 11:30,2,2.029,ACTIVE,212.83,355.58,60.039,1454344203,"201051344001135","219011344069620",30.83,9.30,0,319.51,434.02,63.4,59.2,0.521,312104.0,312104.0,19835,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344233,91885.00
02/01/2016 11:30,2,1.916,ACTIVE,213.29,361.89,59.944,1454344203,"201051344000594","219011344069620",32.20,9.00,0,335.44,436.43,62.5,58.4,0.504,318060.8,318060.8,15242,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344234,91886.00
02/01/2016 11:30,2,2.027,ACTIVE,213.29,356.78,60.007,1454344203,"201051344001203","219011344069620",30.97,9.30,0,319.21,413.29,63.6,59.4,0.526,318663.2,318663.2,19801,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344235,91887.00
02/01/2016 11:30,2,1.930,ACTIVE,212.38,357.98,59.981,1454344203,"274151322000054","219011344069620",30.06,17.00,0,328.22,407.57,58.7,54.8,0.393,585676.5,585676.5,8748,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344236,91888.00
02/01/2016 11:30,2,1.857,ACTIVE,213.96,361.59,59.981,1454344203,"201051344000867","219011344069620",32.24,8.50,0,335.74,430.12,60.7,56.7,0.486,307264.3,307264.3,15227,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344237,91889.00
02/01/2016 11:30,2,1.982,ACTIVE,213.06,355.88,59.996,1454344203,"201051344001093","219011344069620",31.23,10.00,0,321.01,410.28,62.7,58.6,0.499,317350.4,317350.4,19716,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344238,91890.00
02/01/2016 11:30,2,2.035,ACTIVE,213.74,358.28,59.991,1454344203,"201051344000900","219011344069620",31.25,7.30,0,321.31,442.74,64.4,60.2,0.530,322546.8,322546.8,14841,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344239,91891.00
02/01/2016 11:30,2,1.982,ACTIVE,213.96,357.68,59.949,1454344203,"201051344000648","219011344069620",31.59,6.70,0,327.02,436.43,63.4,59.3,0.508,315557.0,315557.0,14999,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344240,91892.00
02/01/2016 11:30,2,1.934,ACTIVE,213.96,361.59,59.933,1454344203,"201051344000569","219011344069620",32.14,9.70,0,336.64,438.83,63.0,58.9,0.517,324109.5,324109.5,14773,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344241,91893.00
02/01/2016 11:30,2,1.256,ACTIVE,213.96,375.41,59.991,1454344203,"201051344000983","219011344069620",34.17,8.50,0,338.44,431.92,43.5,40.0,0.354,317146.6,317146.6,15077,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344242,91894.00
02/01/2016 11:30,2,1.807,ACTIVE,213.96,360.99,59.981,1454344203,"201051344001158","219011344069620",32.20,9.30,0,331.83,434.93,59.0,55.0,0.491,312146.5,312146.5,15253,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344243,91895.00
02/01/2016 11:30,2,2.008,ACTIVE,214.19,360.08,59.991,1454344203,"201051344000576","219011344069620",31.55,7.00,0,323.41,437.33,64.2,60.0,0.526,317040.9,317040.9,14870,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344243,91896.00
02/01/2016 11:30,2,1.920,ACTIVE,212.16,360.38,59.970,1454344203,"274151322000087","219011344069620",29.52,18.00,0,329.73,405.17,57.4,53.5,0.384,560685.6,560685.6,8782,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454344244,91897.00
02/01/2016 11:45,2,2.520,ACTIVE,215.77,353.77,59.907,1454345103,"201051344000645","219011344069620",31.55,6.70,0,338.14,397.96,80.6,75.9,0.358,316313.9,316313.9,14961,0,0,0,L,1122011218,0,123.36,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345105,91898.00
02/01/2016 11:45,2,2.324,ACTIVE,213.29,367.00,59.970,1454345103,"274151322000085","219011344069620",30.42,14.30,0,336.64,378.12,71.6,67.2,0.486,588260.4,588260.4,8778,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345105,91899.00
02/01/2016 11:45,2,2.477,ACTIVE,215.54,365.49,59.944,1454345103,"201051344000633","219011344069620",31.75,8.00,0,336.04,397.05,79.6,74.9,0.663,308017.0,308017.0,15259,0,0,0,L,1122011218,0,123.59,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345106,91900.00
02/01/2016 11:45,2,1.789,ACTIVE,215.54,381.73,59.975,1454345103,"201051344000469","219011344069620",34.39,5.50,0,356.48,406.37,62.5,58.4,0.508,309519.0,309519.0,15208,0,0,0,L,1122011218,0,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345107,91901.00
02/01/2016 11:45,2,2.439,ACTIVE,213.96,361.89,59.970,1454345103,"201051344000646","219011344069620",31.07,11.00,0,335.14,408.48,76.8,72.2,0.641,313784.2,313784.2,19840,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345108,91902.00
02/01/2016 11:45,2,2.367,ACTIVE,213.29,367.90,59.996,1454345103,"274151322000052","219011344069620",31.23,15.80,0,337.24,379.32,74.8,70.3,0.517,595838.1,595838.1,8972,0,0,0,L,1151911521,0,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345109,91903.00
02/01/2016 11:45,2,2.500,ACTIVE,214.41,365.49,59.996,1454345103,"201051344000585","219011344069620",31.25,10.30,0,336.34,403.07,79.1,74.5,0.654,318745.5,318745.5,19832,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345110,91904.00
02/01/2016 11:45,2,2.412,ACTIVE,213.74,360.99,59.970,1454345103,"201051344001230","219011344069620",31.45,10.30,0,333.63,401.26,76.9,72.3,0.623,318096.4,318096.4,19682,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345111,91905.00
02/01/2016 11:45,2,2.428,ACTIVE,214.64,360.99,59.959,1454345103,"201051344000582","219011344069620",31.63,7.70,0,336.04,402.77,77.7,73.1,0.610,311921.2,311921.2,19802,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345112,91906.00
02/01/2016 11:45,2,2.477,ACTIVE,213.74,362.19,59.975,1454345103,"201051344000955","219011344069620",31.47,10.30,0,333.63,408.48,78.9,74.2,0.650,321309.2,321309.2,19801,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345114,91907.00
02/01/2016 11:45,2,1.615,ALERT,213.74,446.95,59.975,1454345103,"274151322000094","219011344069620",41.35,16.30,0,396.45,514.88,67.8,63.5,0.464,479377.0,479377.0,9208,0,0,0,L,1151911521,0,122.46,123.36,0001,14,0,0,0,0,0,0,140,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345115,91908.00
02/01/2016 11:45,2,2.520,ACTIVE,215.77,352.87,59.954,1454345103,"201051344000579","219011344069620",31.79,10.30,0,337.84,400.06,81.2,76.4,0.367,322667.6,322667.6,15223,0,0,0,L,1122011218,0,123.36,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345116,91909.00
02/01/2016 11:45,2,2.521,ACTIVE,213.74,350.47,59.965,1454345103,"201051344000890","219011344069620",31.45,11.30,0,336.64,400.96,80.3,75.6,0.362,319518.0,319518.0,19748,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345117,91910.00
02/01/2016 11:45,2,2.494,ACTIVE,214.41,362.49,60.018,1454345103,"201051344000438","219011344069620",31.65,9.70,0,336.04,407.87,79.9,75.2,0.667,321270.9,321270.9,19812,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345118,91911.00
02/01/2016 11:45,2,2.518,ACTIVE,214.19,361.59,59.970,1454345103,"201051344000417","219011344069620",31.07,11.70,0,335.14,406.97,79.3,74.6,0.663,315324.7,315324.7,19914,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345119,91912.00
02/01/2016 11:45,2,2.170,ACTIVE,213.51,367.00,59.954,1454345103,"274151322000083","219011344069620",32.56,15.00,0,335.44,384.73,71.6,67.2,0.508,590171.5,590171.5,8965,0,0,0,L,1151911521,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345120,91913.00
02/01/2016 11:45,2,2.586,ACTIVE,214.19,357.38,59.970,1454345103,"274151322000076","219011344069620",31.63,16.00,0,336.94,384.73,82.8,78.0,0.318,626941.2,626941.2,9015,0,0,0,L,1151911521,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345121,91914.00
02/01/2016 11:45,2,2.607,ACTIVE,215.32,352.27,59.965,1454345103,"201051344000868","219011344069620",31.69,5.50,0,334.24,396.15,83.7,78.8,0.389,307856.8,307856.8,14994,0,0,0,L,1122011218,0,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345122,91915.00
02/01/2016 11:45,2,2.590,ACTIVE,213.74,354.07,60.007,1454345103,"274151322000095","219011344069620",31.43,15.00,0,336.04,382.03,82.4,77.6,0.305,620551.9,620551.9,8853,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345123,91916.00
02/01/2016 11:45,2,1.725,ACTIVE,215.77,381.73,60.012,1454345103,"201051344000988","219011344069620",34.33,7.70,0,341.75,404.87,60.0,56.0,0.491,306945.7,306945.7,15235,0,0,0,L,1122011218,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345124,91917.00
02/01/2016 11:45,2,2.590,ACTIVE,214.41,349.26,59.965,1454345103,"201051344001025","219011344069620",31.49,9.70,0,334.84,403.97,82.6,77.8,0.371,319348.6,319348.6,19811,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345125,91918.00
02/01/2016 11:45,2,1.955,ACTIVE,215.77,381.73,59.986,1454345103,"201051344000458","219011344069620",34.23,8.50,0,357.68,406.07,67.7,63.4,0.566,317146.3,317146.3,15196,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345126,91919.00
02/01/2016 11:45,2,2.355,ACTIVE,216.45,374.81,59.970,1454345103,"201051344000853","219011344069620",33.22,7.70,0,340.55,405.47,79.3,74.6,0.658,315448.9,315448.9,14893,0,0,0,L,1122011218,0,123.81,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345126,91920.00
02/01/2016 11:45,2,2.557,ACTIVE,214.41,350.47,59.965,1454345103,"201051344000685","219011344069620",31.65,9.30,0,333.63,400.66,82.0,77.2,0.393,321332.5,321332.5,19693,0,0,0,L,1122011218,0,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345127,91921.00
02/01/2016 11:45,2,2.566,ACTIVE,214.87,349.26,59.949,1454345103,"201051344000917","219011344069620",31.47,9.00,0,335.44,408.48,81.9,77.1,0.376,319073.8,319073.8,19667,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345128,91922.00
02/01/2016 11:45,2,2.559,ACTIVE,214.41,349.86,59.965,1454345103,"201051344001145","219011344069620",31.57,8.00,0,335.14,407.87,81.8,77.0,0.380,323046.5,323046.5,19610,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345129,91923.00
02/01/2016 11:45,2,2.615,ACTIVE,215.09,350.77,59.959,1454345103,"201051344000651","219011344069620",31.73,8.00,0,335.14,406.07,84.0,79.2,0.380,315734.0,315734.0,19842,0,0,0,L,1122011218,0,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345130,91924.00
02/01/2016 11:45,2,2.508,ACTIVE,213.74,361.89,59.949,1454345103,"274151322000088","219011344069620",30.10,15.50,0,335.74,380.22,76.4,71.8,0.521,573141.6,573141.6,8739,0,0,0,L,1151911521,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345131,91925.00
02/01/2016 11:45,2,1.713,ALERT,214.19,445.75,59.959,1454345103,"274151322000068","219011344069620",41.75,18.70,0,392.55,515.48,72.1,67.6,0.486,479493.3,479493.3,9366,0,0,0,L,1151911521,0,122.91,123.59,0001,17,0,0,0,0,0,0,148,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345133,91926.00
02/01/2016 11:45,2,2.645,ACTIVE,214.41,349.86,59.981,1454345103,"201051344001135","219011344069620",31.37,9.30,0,335.44,406.07,84.0,79.2,0.384,312119.9,312119.9,19836,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345134,91927.00
02/01/2016 11:45,2,2.723,ACTIVE,215.09,354.07,59.954,1454345103,"201051344000594","219011344069620",31.83,9.30,0,336.04,398.26,87.8,82.8,0.389,318077.3,318077.3,15243,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345135,91928.00
02/01/2016 11:45,2,2.660,ACTIVE,214.87,350.77,59.986,1454345103,"201051344001203","219011344069620",31.81,9.00,0,335.74,409.08,85.7,80.8,0.398,318679.3,318679.3,19802,0,0,0,L,1122011218,0,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345136,91929.00
02/01/2016 11:45,2,2.539,ACTIVE,213.74,360.38,59.986,1454345103,"274151322000054","219011344069620",30.91,15.80,0,335.74,382.93,79.5,74.8,0.526,585691.3,585691.3,8749,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345137,91930.00
02/01/2016 11:45,2,2.756,ACTIVE,215.77,353.47,59.965,1454345103,"201051344000867","219011344069620",31.53,8.00,0,335.14,397.35,88.0,83.1,0.393,307280.5,307280.5,15228,0,0,0,L,1122011218,0,123.59,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345137,91931.00
02/01/2016 11:45,2,2.691,ACTIVE,214.87,351.67,59.949,1454345103,"201051344001093","219011344069620",31.77,10.00,0,335.14,408.48,86.7,81.7,0.384,317366.5,317366.5,19717,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345138,91932.00
02/01/2016 11:45,2,2.736,ACTIVE,215.54,354.67,59.965,1454345103,"201051344000900","219011344069620",31.99,5.50,0,335.14,398.56,88.7,83.7,0.407,322563.2,322563.2,14842,0,0,0,L,1122011218,0,123.36,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345139,91933.00
02/01/2016 11:45,2,2.762,ACTIVE,216.00,353.77,59.970,1454345103,"201051344000648","219011344069620",31.77,6.70,0,335.44,400.06,88.9,83.8,0.398,315573.5,315573.5,15000,0,0,0,L,1122011218,0,123.14,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345140,91934.00
02/01/2016 11:45,2,2.775,ACTIVE,216.00,355.28,59.922,1454345103,"201051344000569","219011344069620",31.95,8.00,0,335.44,398.86,89.8,84.8,0.415,324126.0,324126.0,14774,0,0,0,L,1122011218,0,123.14,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345141,91935.00
02/01/2016 11:45,2,2.068,ACTIVE,216.00,383.53,59.970,1454345103,"201051344000983","219011344069620",34.33,7.70,0,357.08,410.28,71.9,67.5,0.588,317158.6,317158.6,15078,0,0,0,L,1122011218,0,123.36,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345142,91936.00
02/01/2016 11:45,2,2.760,ACTIVE,216.00,354.97,59.965,1454345103,"201051344001158","219011344069620",31.57,9.30,0,335.74,396.15,88.2,83.3,0.411,312162.5,312162.5,15254,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345143,91937.00
02/01/2016 11:45,2,2.805,ACTIVE,216.22,356.48,59.970,1454345103,"201051344000576","219011344069620",31.93,7.70,0,336.04,395.85,90.6,85.6,0.411,317057.6,317057.6,14871,0,0,0,L,1122011218,0,123.59,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345144,91938.00
02/01/2016 11:45,2,2.609,ACTIVE,214.19,354.67,59.975,1454345103,"274151322000087","219011344069620",30.40,17.30,0,336.04,381.42,80.4,75.6,0.292,560700.3,560700.3,8783,0,0,0,L,1151911521,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454345145,91939.00
02/01/2016 12:00,2,7.727,ACTIVE,221.87,373.91,59.965,1454346003,"201051344000645","219011344069620",32.60,10.70,0,340.25,449.05,254.9,244.2,1.100,316346.0,316346.0,14962,0,0,0,L,1122011218,0,126.30,125.85,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346004,91940.00
02/01/2016 12:00,2,4.971,ACTIVE,215.32,353.47,59.949,1454346003,"274151322000085","219011344069620",29.58,20.00,0,334.84,415.09,149.0,141.9,0.566,588289.8,588289.8,8779,0,0,0,L,1151911521,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346005,91941.00
02/01/2016 12:00,2,7.684,ACTIVE,221.19,374.21,59.965,1454346003,"201051344000633","219011344069620",32.66,12.70,0,339.04,446.65,254.5,243.7,1.184,308048.7,308048.7,15260,0,0,0,L,1122011218,0,126.07,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346005,91942.00
02/01/2016 12:00,2,7.539,ACTIVE,222.77,377.82,59.970,1454346003,"201051344000469","219011344069620",33.30,9.30,0,340.25,448.45,254.4,243.6,1.149,309549.2,309549.2,15209,0,0,0,L,1122011218,0,126.07,126.53,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346006,91943.00
02/01/2016 12:00,2,7.561,ACTIVE,218.93,378.72,60.012,1454346003,"201051344000646","219011344069620",33.32,14.70,0,335.44,445.75,255.1,244.3,1.176,313814.9,313814.9,19841,0,0,0,L,1122011218,0,125.62,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346007,91944.00
02/01/2016 12:00,2,8.049,ACTIVE,216.00,356.18,59.965,1454346003,"274151322000052","219011344069620",30.63,21.80,0,333.93,424.11,249.7,239.0,0.972,595868.4,595868.4,8973,0,0,0,L,1151911521,0,123.36,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346008,91945.00
02/01/2016 12:00,2,7.469,ACTIVE,220.52,381.42,59.965,1454346003,"201051344000585","219011344069620",33.68,14.00,0,335.14,449.05,254.6,243.8,1.171,318776.9,318776.9,19833,0,0,0,L,1122011218,0,125.62,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346009,91946.00
02/01/2016 12:00,2,7.547,ACTIVE,218.71,378.42,60.007,1454346003,"201051344001230","219011344069620",33.40,13.70,0,334.84,446.95,255.1,244.3,1.158,318127.0,318127.0,19683,0,0,0,L,1122011218,0,125.40,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346010,91947.00
02/01/2016 12:00,2,7.301,ACTIVE,220.29,385.93,59.965,1454346003,"201051344000582","219011344069620",34.07,12.70,0,336.34,448.75,251.4,240.7,1.105,311952.2,311952.2,19803,0,0,0,L,1122011218,0,125.85,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346011,91948.00
02/01/2016 12:00,2,7.006,ACTIVE,218.93,388.34,59.965,1454346003,"201051344000955","219011344069620",34.57,14.00,0,336.64,445.45,245.2,234.7,1.131,321340.6,321340.6,19802,0,0,0,L,1122011218,0,125.17,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346012,91949.00
02/01/2016 12:00,2,0.303,ALERT,216.00,501.95,59.965,1454346003,"274151322000094","219011344069620",49.00,18.00,0,386.23,520.29,15.0,12.6,0.084,479385.8,479385.8,9210,0,0,0,L,1151911521,0,123.36,124.72,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346014,91950.00
02/01/2016 12:00,2,4.096,ACTIVE,218.48,360.38,59.991,1454346003,"201051344000579","219011344069620",32.03,15.30,0,340.25,447.55,132.7,126.2,0.588,322699.5,322699.5,15224,0,0,0,L,1122011218,0,124.49,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346015,91951.00
02/01/2016 12:00,2,6.311,ACTIVE,217.58,366.70,59.954,1454346003,"201051344000890","219011344069620",31.71,16.00,0,336.04,445.75,201.7,192.8,0.888,319549.5,319549.5,19749,0,0,0,L,1122011218,0,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346016,91952.00
02/01/2016 12:00,2,4.775,ACTIVE,216.67,360.99,60.007,1454346003,"201051344000438","219011344069620",32.08,14.00,0,336.94,445.45,155.0,147.6,0.716,321302.4,321302.4,19813,0,0,0,L,1122011218,0,124.04,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346017,91953.00
02/01/2016 12:00,2,3.424,ACTIVE,215.77,354.37,59.938,1454346003,"201051344000417","219011344069620",31.49,15.50,0,336.34,442.14,109.0,103.2,0.504,315355.7,315355.7,19915,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346018,91954.00
02/01/2016 12:00,2,5.287,ACTIVE,214.41,360.08,59.954,1454346003,"274151322000083","219011344069620",31.05,22.30,0,333.33,423.50,165.9,158.2,0.654,590201.7,590201.7,8966,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346019,91955.00
02/01/2016 12:00,2,3.795,ACTIVE,215.09,369.10,59.970,1454346003,"274151322000076","219011344069620",32.56,22.00,0,336.64,430.12,124.9,118.7,0.491,626974.3,626974.3,9016,0,0,0,L,1151911521,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346020,91956.00
02/01/2016 12:00,2,3.605,ACTIVE,216.90,357.68,59.970,1454346003,"201051344000868","219011344069620",30.73,9.70,0,339.04,452.06,112.4,106.5,0.521,307889.1,307889.1,14995,0,0,0,L,1122011218,0,123.81,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346021,91957.00
02/01/2016 12:00,2,3.500,ACTIVE,214.41,361.89,59.965,1454346003,"274151322000095","219011344069620",30.89,22.30,0,332.13,431.92,109.5,103.7,0.407,620584.7,620584.7,8854,0,0,0,L,1151911521,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346021,91958.00
02/01/2016 12:00,2,3.982,ACTIVE,217.80,360.38,59.996,1454346003,"201051344000988","219011344069620",30.59,12.00,0,340.25,448.15,123.3,117.1,0.566,306975.4,306975.4,15236,0,0,0,L,1122011218,0,124.04,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346022,91959.00
02/01/2016 12:00,2,4.004,ACTIVE,216.00,354.97,59.933,1454346003,"201051344001025","219011344069620",30.65,14.00,0,337.24,446.05,124.2,118.0,0.566,319380.4,319380.4,19812,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346023,91960.00
02/01/2016 12:00,2,4.584,ACTIVE,218.26,361.29,59.975,1454346003,"201051344000458","219011344069620",31.31,13.00,0,340.25,448.45,145.2,138.2,0.689,317177.2,317177.2,15197,0,0,0,L,1122011218,0,124.49,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346024,91961.00
