ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 12:00,2,3.760,ACTIVE,218.48,359.78,59.965,1454346003,"201051344000853","219011344069620",31.33,11.70,0,343.25,451.76,119.1,113.0,0.539,315481.2,315481.2,14894,0,0,0,L,1122011218,0,124.94,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346025,91962.00
02/01/2016 12:00,2,4.281,ACTIVE,216.22,358.88,59.959,1454346003,"201051344000685","219011344069620",30.61,13.30,0,336.94,444.54,132.8,126.3,0.614,321364.0,321364.0,19694,0,0,0,L,1122011218,0,124.49,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346026,91963.00
02/01/2016 12:00,2,3.867,ACTIVE,216.90,357.38,59.986,1454346003,"201051344000917","219011344069620",30.93,13.70,0,336.94,447.55,121.1,115.0,0.535,319104.9,319104.9,19668,0,0,0,L,1122011218,0,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346027,91964.00
02/01/2016 12:00,2,3.721,ACTIVE,216.00,355.58,59.965,1454346003,"201051344001145","219011344069620",31.45,13.00,0,336.34,445.45,118.2,112.1,0.535,323077.6,323077.6,19611,0,0,0,L,1122011218,0,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346028,91965.00
02/01/2016 12:00,2,3.492,ACTIVE,216.22,354.37,59.970,1454346003,"201051344000651","219011344069620",30.97,13.00,0,337.84,446.95,109.4,103.7,0.486,315765.8,315765.8,19843,0,0,0,L,1122011218,0,124.27,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346029,91966.00
02/01/2016 12:00,2,3.955,ACTIVE,214.19,357.38,59.949,1454346003,"274151322000088","219011344069620",29.66,21.50,0,333.93,416.89,118.7,112.7,0.433,573171.5,573171.5,8740,0,0,0,L,1151911521,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346030,91967.00
02/01/2016 12:00,2,0.270,ALERT,215.32,490.83,59.949,1454346003,"274151322000068","219011344069620",47.21,20.00,0,305.38,526.60,12.8,10.4,0.049,479504.3,479504.3,9368,0,0,0,L,1151911521,0,123.36,124.04,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346032,91968.00
02/01/2016 12:00,2,4.088,ACTIVE,216.00,355.88,59.949,1454346003,"201051344001135","219011344069620",30.18,14.30,0,336.64,446.05,125.1,118.8,0.605,312151.3,312151.3,19837,0,0,0,L,1122011218,0,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346033,91969.00
02/01/2016 12:00,2,7.424,ACTIVE,219.16,370.30,59.965,1454346003,"201051344000594","219011344069620",29.72,14.70,0,337.84,449.95,223.9,214.2,1.030,318109.7,318109.7,15244,0,0,0,L,1122011218,0,124.94,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346033,91970.00
02/01/2016 12:00,2,6.420,ACTIVE,218.03,365.80,59.965,1454346003,"201051344001203","219011344069620",30.77,14.30,0,337.84,450.56,200.7,191.8,0.946,318711.2,318711.2,19803,0,0,0,L,1122011218,0,125.40,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346034,91971.00
02/01/2016 12:00,2,5.014,ACTIVE,214.64,352.57,59.917,1454346003,"274151322000054","219011344069620",27.65,22.80,0,333.33,420.20,140.5,133.7,0.544,585721.7,585721.7,8750,0,0,0,L,1151911521,0,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346036,91972.00
02/01/2016 12:00,2,7.039,ACTIVE,220.52,386.83,59.975,1454346003,"201051344000867","219011344069620",34.51,12.30,0,339.34,446.95,245.4,234.9,1.052,307312.8,307312.8,15229,0,0,0,L,1122011218,0,125.62,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346036,91973.00
02/01/2016 12:00,2,0.117,ALERT,219.39,439.43,59.965,1454346003,"201051344001093","219011344069620",38.49,13.70,0,337.54,523.29,4.6,2.5,0.000,317398.1,317398.1,19718,0,0,0,L,1122011218,0,125.40,124.72,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346038,91974.00
02/01/2016 12:00,2,7.006,ACTIVE,221.64,390.74,59.965,1454346003,"201051344000900","219011344069620",34.85,10.70,0,339.34,449.05,247.4,236.9,1.100,322596.1,322596.1,14843,0,0,0,L,1122011218,0,126.30,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346039,91975.00
02/01/2016 12:00,2,7.076,ACTIVE,221.87,386.23,59.970,1454346003,"201051344000648","219011344069620",34.43,9.70,0,340.55,449.65,246.2,235.7,1.087,315606.2,315606.2,15001,0,0,0,L,1122011218,0,125.85,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346040,91976.00
02/01/2016 12:00,2,7.051,ACTIVE,222.10,388.04,59.975,1454346003,"201051344000569","219011344069620",34.63,12.70,0,339.95,455.06,246.5,236.0,1.083,324159.0,324159.0,14775,0,0,0,L,1122011218,0,125.85,126.07,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346041,91977.00
02/01/2016 12:00,2,7.145,ACTIVE,222.32,388.04,59.965,1454346003,"201051344000983","219011344069620",34.45,11.70,0,339.65,449.95,249.0,238.4,1.158,317190.1,317190.1,15079,0,0,0,L,1122011218,0,126.53,125.85,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346042,91978.00
02/01/2016 12:00,2,7.213,ACTIVE,222.77,383.23,59.944,1454346003,"201051344001158","219011344069620",33.99,13.00,0,339.65,446.35,248.6,238.0,1.162,312194.9,312194.9,15255,0,0,0,L,1122011218,0,126.30,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346043,91979.00
02/01/2016 12:00,2,6.959,ALERT,222.55,392.85,59.975,1454346003,"201051344000576","219011344069620",34.83,9.30,0,314.40,519.99,244.9,234.5,1.052,317090.5,317090.5,14872,0,0,0,L,1122011218,0,126.53,126.07,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346045,91980.00
02/01/2016 12:00,2,7.854,ACTIVE,216.45,387.44,59.959,1454346003,"274151322000087","219011344069620",32.03,26.00,0,331.23,419.30,254.4,243.7,0.950,560730.7,560730.7,8784,0,0,0,L,1151911521,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346046,91981.00
02/01/2016 12:15,2,7.152,ALERT,220.06,371.51,59.996,1454346903,"201051344000645","219011344069620",29.20,17.30,0,313.80,524.20,211.6,202.3,0.946,316397.3,316397.3,14963,0,0,0,L,1122011218,0,125.40,124.94,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346905,91982.00
02/01/2016 12:15,2,7.068,ACTIVE,214.87,354.67,59.975,1454346903,"274151322000085","219011344069620",27.57,26.50,0,331.53,407.87,197.1,188.3,0.756,588338.2,588338.2,8780,0,0,0,L,1151911521,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346906,91983.00
02/01/2016 12:15,2,7.115,ACTIVE,219.16,367.90,59.986,1454346903,"201051344000633","219011344069620",29.32,19.50,0,339.95,436.73,211.2,201.9,0.986,308099.7,308099.7,15261,0,0,0,L,1122011218,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346907,91984.00
02/01/2016 12:15,2,7.016,ACTIVE,220.29,370.00,59.986,1454346903,"201051344000469","219011344069620",29.44,15.00,0,342.35,442.44,209.1,199.9,0.950,309600.6,309600.6,15210,0,0,0,L,1122011218,0,124.72,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346908,91985.00
02/01/2016 12:15,2,6.963,ACTIVE,216.90,365.19,59.965,1454346903,"201051344000646","219011344069620",29.90,19.80,0,334.84,438.23,210.7,201.4,0.990,313865.3,313865.3,19842,0,0,0,L,1122011218,0,124.72,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346908,91986.00
02/01/2016 12:15,2,7.131,ACTIVE,214.87,366.10,59.970,1454346903,"274151322000052","219011344069620",29.44,29.00,0,333.63,415.09,212.5,203.2,0.840,595918.6,595918.6,8974,0,0,0,L,1151911521,0,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346909,91987.00
02/01/2016 12:15,2,6.781,ACTIVE,218.03,367.30,59.981,1454346903,"201051344000585","219011344069620",29.58,19.30,0,336.64,438.83,203.2,194.2,0.937,318827.7,318827.7,19834,0,0,0,L,1122011218,0,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346910,91988.00
02/01/2016 12:15,2,6.438,ACTIVE,216.22,364.29,59.970,1454346903,"201051344001230","219011344069620",30.14,19.30,0,333.33,437.33,196.5,187.7,0.902,318176.8,318176.8,19684,0,0,0,L,1122011218,0,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346911,91989.00
02/01/2016 12:15,2,6.559,ACTIVE,218.03,367.00,59.996,1454346903,"201051344000582","219011344069620",30.08,17.80,0,336.04,440.94,199.7,190.8,0.897,312002.5,312002.5,19804,0,0,0,L,1122011218,0,124.72,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346912,91990.00
02/01/2016 12:15,2,6.656,ACTIVE,216.45,363.39,59.981,1454346903,"201051344000955","219011344069620",30.00,20.00,0,335.74,435.83,202.0,193.1,0.963,321391.3,321391.3,19803,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346913,91991.00
02/01/2016 12:15,2,4.480,ALERT,214.41,431.32,59.965,1454346903,"274151322000094","219011344069620",39.84,24.50,0,305.98,523.90,180.6,172.3,0.703,479397.6,479397.6,9212,0,0,0,L,1151911521,0,122.46,124.04,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346915,91992.00
02/01/2016 12:15,2,5.957,ACTIVE,219.16,365.19,59.975,1454346903,"201051344000579","219011344069620",29.54,21.00,0,342.05,439.13,178.2,170.0,0.835,322750.5,322750.5,15225,0,0,0,L,1122011218,0,124.72,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346916,91993.00
02/01/2016 12:15,2,5.943,ACTIVE,215.77,361.59,59.975,1454346903,"201051344000890","219011344069620",29.68,20.30,0,334.84,435.83,178.7,170.5,0.804,319599.9,319599.9,19750,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346917,91994.00
02/01/2016 12:15,2,5.814,ACTIVE,216.45,361.59,59.949,1454346903,"201051344000438","219011344069620",30.00,18.70,0,335.44,440.04,176.6,168.5,0.822,321353.1,321353.1,19814,0,0,0,L,1122011218,0,124.27,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346918,91995.00
02/01/2016 12:15,2,5.586,ACTIVE,216.22,360.38,59.975,1454346903,"201051344000417","219011344069620",29.64,20.00,0,336.34,434.93,167.7,159.9,0.791,315405.6,315405.6,19916,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346919,91996.00
02/01/2016 12:15,2,5.740,ACTIVE,214.19,361.89,59.970,1454346903,"274151322000083","219011344069620",29.18,29.50,0,330.93,413.29,169.7,161.9,0.672,590251.5,590251.5,8967,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346920,91997.00
02/01/2016 12:15,2,5.945,ACTIVE,214.87,357.08,59.959,1454346903,"274151322000076","219011344069620",29.86,29.50,0,333.93,423.81,179.8,171.6,0.712,627027.0,627027.0,9017,0,0,0,L,1151911521,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346920,91998.00
02/01/2016 12:15,2,5.336,ACTIVE,217.58,363.69,59.970,1454346903,"201051344000868","219011344069620",29.44,15.00,0,338.44,440.34,159.1,151.6,0.725,307940.5,307940.5,14996,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346921,91999.00
02/01/2016 12:15,2,5.734,ACTIVE,213.74,352.27,59.938,1454346903,"274151322000095","219011344069620",29.60,29.30,0,332.43,423.81,171.8,163.8,0.650,620637.2,620637.2,8855,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346922,92000.00
02/01/2016 12:15,2,5.238,ACTIVE,218.26,364.59,59.970,1454346903,"201051344000988","219011344069620",29.10,18.30,0,340.25,440.04,154.5,147.2,0.712,307026.7,307026.7,15237,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346923,92001.00
02/01/2016 12:15,2,5.137,ACTIVE,216.00,358.28,59.981,1454346903,"201051344001025","219011344069620",29.60,20.00,0,336.04,438.83,154.0,146.7,0.689,319431.3,319431.3,19813,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346924,92002.00
02/01/2016 12:15,2,5.188,ACTIVE,218.26,364.29,59.970,1454346903,"201051344000458","219011344069620",29.64,18.00,0,342.95,440.94,155.8,148.4,0.742,317228.8,317228.8,15198,0,0,0,L,1122011218,0,124.49,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346925,92003.00
02/01/2016 12:15,2,5.148,ACTIVE,218.71,363.09,59.912,1454346903,"201051344000853","219011344069620",30.10,16.70,0,342.05,443.94,156.9,149.5,0.729,315532.9,315532.9,14895,0,0,0,L,1122011218,0,124.94,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346926,92004.00
02/01/2016 12:15,2,5.008,ACTIVE,215.09,358.28,59.975,1454346903,"201051344000685","219011344069620",30.04,19.30,0,335.74,436.43,152.4,145.2,0.734,321414.9,321414.9,19695,0,0,0,L,1122011218,0,124.04,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346927,92005.00
02/01/2016 12:15,2,4.914,ACTIVE,216.22,358.88,59.959,1454346903,"201051344000917","219011344069620",29.92,19.80,0,336.34,438.23,148.9,141.8,0.698,319155.2,319155.2,19669,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346928,92006.00
02/01/2016 12:15,2,4.959,ALERT,215.09,357.38,59.959,1454346903,"201051344001145","219011344069620",29.84,19.50,0,309.59,521.49,149.9,142.8,0.698,323127.5,323127.5,19612,0,0,0,L,1122011218,0,123.36,122.46,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346930,92007.00
02/01/2016 12:15,2,5.281,ACTIVE,216.45,360.38,59.965,1454346903,"201051344000651","219011344069620",29.46,17.50,0,337.24,439.74,157.6,150.2,0.712,315816.7,315816.7,19844,0,0,0,L,1122011218,0,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346931,92008.00
02/01/2016 12:15,2,5.188,ACTIVE,213.96,353.17,59.954,1454346903,"274151322000088","219011344069620",27.93,26.80,0,333.33,406.37,146.6,139.6,0.552,573219.9,573219.9,8741,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346932,92009.00
02/01/2016 12:15,2,3.559,ALERT,215.09,429.52,59.965,1454346903,"274151322000068","219011344069620",39.42,26.80,0,389.24,522.99,142.3,135.5,0.544,479524.9,479524.9,9370,0,0,0,L,1151911521,0,122.91,124.04,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346934,92010.00
02/01/2016 12:15,2,5.203,ACTIVE,216.00,357.68,59.981,1454346903,"201051344001135","219011344069620",29.44,18.30,0,336.64,437.93,155.1,147.8,0.720,312201.8,312201.8,19838,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346935,92011.00
02/01/2016 12:15,2,5.324,ACTIVE,217.13,362.49,59.965,1454346903,"201051344000594","219011344069620",29.64,20.70,0,336.94,440.04,159.7,152.2,0.734,318161.2,318161.2,15245,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346936,92012.00
02/01/2016 12:15,2,5.156,ACTIVE,216.45,360.99,59.970,1454346903,"201051344001203","219011344069620",29.78,19.50,0,336.94,439.13,155.6,148.2,0.729,318762.1,318762.1,19804,0,0,0,L,1122011218,0,124.49,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346937,92013.00
02/01/2016 12:15,2,5.105,ACTIVE,214.19,351.37,59.959,1454346903,"274151322000054","219011344069620",28.09,28.80,0,331.83,407.27,145.2,138.2,0.557,585770.4,585770.4,8751,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346937,92014.00
02/01/2016 12:15,2,5.145,ACTIVE,217.80,360.99,59.959,1454346903,"201051344000867","219011344069620",29.34,19.00,0,338.74,436.13,152.8,145.5,0.689,307363.9,307363.9,15230,0,0,0,L,1122011218,0,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346938,92015.00
02/01/2016 12:15,2,4.887,ALERT,216.22,361.29,59.970,1454346903,"201051344001093","219011344069620",29.84,18.70,0,309.89,440.34,147.6,140.6,0.672,317448.2,317448.2,19720,0,0,0,L,1122011218,0,124.04,123.14,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346940,92016.00
02/01/2016 12:15,2,5.084,ACTIVE,218.03,363.09,59.959,1454346903,"201051344000900","219011344069620",29.78,14.70,0,339.34,440.94,153.3,146.1,0.698,322648.1,322648.1,14844,0,0,0,L,1122011218,0,124.49,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346941,92017.00
02/01/2016 12:15,2,4.990,ACTIVE,218.03,362.19,59.965,1454346903,"201051344000648","219011344069620",29.64,16.00,0,342.05,440.94,149.9,142.7,0.689,315657.4,315657.4,15002,0,0,0,L,1122011218,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346942,92018.00
02/01/2016 12:15,2,4.990,ACTIVE,218.48,362.79,60.007,1454346903,"201051344000569","219011344069620",30.06,16.70,0,340.25,444.85,152.0,144.8,0.703,324210.5,324210.5,14776,0,0,0,L,1122011218,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346943,92019.00
02/01/2016 12:15,2,5.072,ACTIVE,218.48,363.09,59.938,1454346903,"201051344000983","219011344069620",29.58,17.50,0,341.15,442.44,151.8,144.6,0.712,317241.6,317241.6,15080,0,0,0,L,1122011218,0,124.49,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346944,92020.00
02/01/2016 12:15,2,4.986,ACTIVE,218.93,363.69,59.949,1454346903,"201051344001158","219011344069620",29.32,18.70,0,339.95,439.13,148.0,140.9,0.685,312245.5,312245.5,15256,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346945,92021.00
02/01/2016 12:15,2,5.080,ACTIVE,218.48,363.39,59.959,1454346903,"201051344000576","219011344069620",29.62,15.80,0,341.75,441.84,152.4,145.2,0.694,317142.0,317142.0,14874,0,0,0,L,1122011218,0,124.49,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346946,92022.00
02/01/2016 12:15,2,4.850,ACTIVE,214.19,355.58,59.965,1454346903,"274151322000087","219011344069620",27.97,34.80,0,330.33,408.18,137.4,130.7,0.517,560778.9,560778.9,8785,0,0,0,L,1151911521,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454346946,92023.00
02/01/2016 12:30,2,4.320,ACTIVE,216.45,357.68,59.986,1454347803,"201051344000645","219011344069620",30.47,17.50,0,329.43,417.19,133.2,126.6,0.597,316432.2,316432.2,14965,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347804,92024.00
02/01/2016 12:30,2,4.166,ACTIVE,212.38,348.06,59.970,1454347803,"274151322000085","219011344069620",28.55,27.30,0,323.41,394.95,120.4,114.3,0.468,588369.7,588369.7,8781,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347805,92025.00
02/01/2016 12:30,2,4.244,ACTIVE,215.77,358.28,59.986,1454347803,"201051344000633","219011344069620",30.43,21.30,0,329.13,416.29,130.8,124.4,0.623,308134.0,308134.0,15262,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347806,92026.00
02/01/2016 12:30,2,4.279,ACTIVE,216.45,357.38,59.949,1454347803,"201051344000469","219011344069620",30.65,15.00,0,328.82,417.79,132.9,126.3,0.636,309635.2,309635.2,15211,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347807,92027.00
02/01/2016 12:30,2,4.135,ACTIVE,213.29,352.87,60.012,1454347803,"201051344000646","219011344069620",30.40,21.00,0,321.91,411.48,127.2,120.9,0.610,313898.7,313898.7,19843,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347808,92028.00
02/01/2016 12:30,2,4.143,ACTIVE,212.38,358.58,59.975,1454347803,"274151322000052","219011344069620",29.98,29.50,0,322.21,397.05,125.7,119.4,0.491,595951.8,595951.8,8975,0,0,0,L,1151911521,0,120.88,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347809,92029.00
02/01/2016 12:30,2,4.230,ACTIVE,213.96,353.47,59.986,1454347803,"201051344000585","219011344069620",30.43,21.00,0,323.72,409.98,130.3,123.9,0.614,318861.7,318861.7,19835,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347810,92030.00
02/01/2016 12:30,2,4.020,ACTIVE,213.06,351.97,59.991,1454347803,"201051344001230","219011344069620",30.57,21.00,0,324.62,411.48,124.4,118.2,0.583,318209.4,318209.4,19685,0,0,0,L,1122011218,0,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347810,92031.00
02/01/2016 12:30,2,4.178,ACTIVE,214.41,354.67,59.981,1454347803,"201051344000582","219011344069620",30.02,18.30,0,323.11,410.88,127.0,120.7,0.583,312035.8,312035.8,19805,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347811,92032.00
02/01/2016 12:30,2,4.217,ACTIVE,213.29,352.27,59.986,1454347803,"201051344000955","219011344069620",30.22,20.70,0,322.81,411.18,129.0,122.6,0.623,321425.1,321425.1,19804,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347812,92033.00
02/01/2016 12:30,2,2.830,ACTIVE,212.38,431.02,59.965,1454347803,"274151322000094","219011344069620",40.04,28.80,0,403.67,472.20,115.1,109.2,0.451,479427.6,479427.6,9214,0,0,0,L,1151911521,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347813,92034.00
02/01/2016 12:30,2,4.264,ACTIVE,216.45,357.68,60.002,1454347803,"201051344000579","219011344069620",30.34,22.30,0,329.13,416.59,130.9,124.5,0.605,322784.5,322784.5,15226,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347814,92035.00
02/01/2016 12:30,2,4.197,ACTIVE,213.51,352.57,59.986,1454347803,"201051344000890","219011344069620",30.24,21.80,0,322.51,412.38,128.4,122.1,0.588,319633.3,319633.3,19751,0,0,0,L,1122011218,0,122.91,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347815,92036.00
02/01/2016 12:30,2,4.209,ACTIVE,213.96,352.87,59.970,1454347803,"201051344000438","219011344069620",30.26,20.30,0,323.72,410.28,128.9,122.5,0.610,321386.8,321386.8,19815,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347816,92037.00
02/01/2016 12:30,2,4.117,ACTIVE,214.64,354.37,59.991,1454347803,"201051344000417","219011344069620",30.34,22.00,0,322.81,409.38,126.4,120.1,0.597,315438.6,315438.6,19917,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347817,92038.00
02/01/2016 12:30,2,4.162,ACTIVE,213.29,360.38,60.012,1454347803,"274151322000083","219011344069620",29.76,30.30,0,323.11,396.45,125.4,119.1,0.495,590284.4,590284.4,8968,0,0,0,L,1151911521,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347818,92039.00
02/01/2016 12:30,2,4.383,ACTIVE,214.19,349.26,59.970,1454347803,"274151322000076","219011344069620",30.45,29.50,0,327.62,399.16,135.1,128.5,0.535,627062.5,627062.5,9018,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347820,92040.00
02/01/2016 12:30,2,4.203,ACTIVE,216.67,359.48,59.986,1454347803,"201051344000868","219011344069620",31.23,15.30,0,327.62,417.49,132.9,126.4,0.605,307975.0,307975.0,14997,0,0,0,L,1122011218,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347821,92041.00
02/01/2016 12:30,2,4.400,ACTIVE,213.51,359.18,60.007,1454347803,"274151322000095","219011344069620",30.20,31.00,0,325.52,400.36,134.5,127.9,0.508,620672.6,620672.6,8856,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347822,92042.00
02/01/2016 12:30,2,4.254,ACTIVE,217.35,361.59,59.986,1454347803,"201051344000988","219011344069620",30.69,18.00,0,328.22,417.49,132.2,125.7,0.614,307060.9,307060.9,15238,0,0,0,L,1122011218,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347823,92043.00
02/01/2016 12:30,2,4.254,ACTIVE,215.09,354.97,59.981,1454347803,"201051344001025","219011344069620",30.30,21.00,0,323.72,410.58,130.5,124.0,0.592,319465.2,319465.2,19814,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347824,92044.00
02/01/2016 12:30,2,4.318,ACTIVE,217.35,359.48,59.991,1454347803,"201051344000458","219011344069620",30.59,18.30,0,328.82,417.19,133.8,127.2,0.645,317263.4,317263.4,15199,0,0,0,L,1122011218,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347825,92045.00
02/01/2016 12:30,2,4.334,ACTIVE,217.80,360.99,59.996,1454347803,"201051344000853","219011344069620",30.77,17.00,0,332.43,422.30,135.0,128.4,0.628,315567.8,315567.8,14896,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347826,92046.00
02/01/2016 12:30,2,4.178,ACTIVE,214.64,354.67,59.981,1454347803,"201051344000685","219011344069620",30.38,20.30,0,323.41,411.18,128.5,122.1,0.628,321448.3,321448.3,19696,0,0,0,L,1122011218,0,124.04,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347826,92047.00
02/01/2016 12:30,2,4.111,ACTIVE,215.54,355.28,59.996,1454347803,"201051344000917","219011344069620",30.32,20.00,0,323.72,410.28,126.2,119.9,0.583,319187.9,319187.9,19670,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347827,92048.00
02/01/2016 12:30,2,4.064,ACTIVE,214.64,354.07,59.996,1454347803,"201051344001145","219011344069620",30.59,19.50,0,323.11,409.68,126.0,119.6,0.588,323160.2,323160.2,19614,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347828,92049.00
02/01/2016 12:30,2,4.229,ACTIVE,215.54,356.18,59.986,1454347803,"201051344000651","219011344069620",30.30,18.30,0,324.92,410.58,129.8,123.3,0.597,315850.4,315850.4,19845,0,0,0,L,1122011218,0,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347829,92050.00
02/01/2016 12:30,2,4.068,ACTIVE,213.74,349.86,59.986,1454347803,"274151322000088","219011344069620",28.94,28.80,0,321.61,394.65,119.2,113.2,0.451,573250.9,573250.9,8742,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347830,92051.00
02/01/2016 12:30,2,2.732,ACTIVE,214.41,443.34,59.981,1454347803,"274151322000068","219011344069620",41.23,30.50,0,402.16,472.80,113.3,107.5,0.429,479554.9,479554.9,9372,0,0,0,L,1151911521,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347831,92052.00
02/01/2016 12:30,2,4.150,ACTIVE,215.09,354.07,59.996,1454347803,"201051344001135","219011344069620",30.45,19.80,0,323.11,409.68,128.0,121.7,0.597,312235.0,312235.0,19839,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347832,92053.00
02/01/2016 12:30,2,4.324,ACTIVE,216.22,358.28,59.991,1454347803,"201051344000594","219011344069620",30.14,22.30,0,328.22,417.79,131.9,125.4,0.588,318195.4,318195.4,15246,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347833,92054.00
02/01/2016 12:30,2,4.180,ACTIVE,215.54,354.07,60.018,1454347803,"201051344001203","219011344069620",30.55,20.30,0,324.62,411.18,129.3,122.9,0.601,318795.6,318795.6,19805,0,0,0,L,1122011218,0,124.27,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347834,92055.00
02/01/2016 12:30,2,4.111,ACTIVE,213.96,360.08,59.991,1454347803,"274151322000054","219011344069620",29.06,29.50,0,321.91,395.25,121.0,114.9,0.460,585801.8,585801.8,8752,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347835,92056.00
02/01/2016 12:30,2,4.281,ACTIVE,216.90,357.38,59.959,1454347803,"201051344000867","219011344069620",30.40,19.30,0,327.62,415.99,131.7,125.2,0.592,307397.9,307397.9,15231,0,0,0,L,1122011218,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347836,92057.00
02/01/2016 12:30,2,4.090,ACTIVE,215.32,355.88,59.991,1454347803,"201051344001093","219011344069620",30.61,19.80,0,327.92,409.68,126.8,120.5,0.575,317480.9,317480.9,19722,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347837,92058.00
02/01/2016 12:30,2,4.275,ACTIVE,217.13,360.38,59.938,1454347803,"201051344000900","219011344069620",31.13,14.70,0,330.93,419.30,134.8,128.2,0.614,322682.9,322682.9,14845,0,0,0,L,1122011218,0,124.04,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347838,92059.00
02/01/2016 12:30,2,4.268,ACTIVE,217.13,360.08,59.975,1454347803,"201051344000648","219011344069620",30.57,17.00,0,327.92,417.19,132.2,125.6,0.605,315691.5,315691.5,15003,0,0,0,L,1122011218,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347838,92060.00
02/01/2016 12:30,2,4.250,ACTIVE,217.35,359.78,59.975,1454347803,"201051344000569","219011344069620",31.25,16.30,0,328.22,417.19,134.6,128.0,0.610,324245.0,324245.0,14777,0,0,0,L,1122011218,0,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347839,92061.00
02/01/2016 12:30,2,4.326,ACTIVE,217.35,359.48,59.996,1454347803,"201051344000983","219011344069620",30.69,17.30,0,328.82,418.39,134.4,127.8,0.636,317276.0,317276.0,15081,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347840,92062.00
02/01/2016 12:30,2,4.291,ACTIVE,217.58,360.69,59.981,1454347803,"201051344001158","219011344069620",30.18,19.80,0,327.92,416.29,131.2,124.7,0.614,312279.0,312279.0,15257,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347841,92063.00
02/01/2016 12:30,2,4.322,ACTIVE,217.80,362.19,59.986,1454347803,"201051344000576","219011344069620",30.99,15.50,0,327.92,418.09,135.7,129.1,0.623,317176.4,317176.4,14875,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347842,92064.00
02/01/2016 12:30,2,4.139,ACTIVE,213.74,358.88,59.975,1454347803,"274151322000087","219011344069620",28.80,35.80,0,323.11,392.85,120.7,114.5,0.451,560809.8,560809.8,8786,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454347843,92065.00
02/01/2016 12:45,2,3.982,ACTIVE,216.45,357.68,59.970,1454348703,"201051344000645","219011344069620",30.43,18.00,0,339.04,434.93,122.8,116.6,0.561,316471.2,316471.2,14966,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348704,92066.00
02/01/2016 12:45,2,3.787,ACTIVE,212.83,360.38,60.007,1454348703,"274151322000085","219011344069620",28.90,29.00,0,333.03,407.57,110.8,105.1,0.429,588405.1,588405.1,8782,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348705,92067.00
02/01/2016 12:45,2,3.891,ACTIVE,215.77,357.38,59.975,1454348703,"201051344000633","219011344069620",30.42,20.70,0,336.94,434.93,120.0,113.9,0.575,308172.4,308172.4,15263,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348706,92068.00
02/01/2016 12:45,2,3.879,ACTIVE,216.45,358.58,59.975,1454348703,"201051344000469","219011344069620",31.05,13.00,0,338.14,438.53,122.0,115.8,0.579,309674.2,309674.2,15212,0,0,0,L,1122011218,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348707,92069.00
02/01/2016 12:45,2,3.754,ACTIVE,213.96,353.47,59.986,1454348703,"201051344000646","219011344069620",30.71,22.80,0,332.13,436.73,116.7,110.7,0.557,313936.2,313936.2,19844,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348708,92070.00
02/01/2016 12:45,2,3.781,ACTIVE,212.61,343.85,59.996,1454348703,"274151322000052","219011344069620",29.92,32.20,0,332.73,412.68,114.5,108.6,0.433,595988.7,595988.7,8976,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348709,92071.00
02/01/2016 12:45,2,3.826,ACTIVE,214.87,353.47,59.981,1454348703,"201051344000585","219011344069620",30.77,21.50,0,333.33,434.63,119.3,113.2,0.561,318900.1,318900.1,19836,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348709,92072.00
02/01/2016 12:45,2,3.637,ACTIVE,213.74,351.07,59.954,1454348703,"201051344001230","219011344069620",30.59,21.80,0,332.43,437.33,112.6,106.8,0.526,318246.2,318246.2,19686,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348710,92073.00
02/01/2016 12:45,2,3.742,ACTIVE,214.87,354.07,59.975,1454348703,"201051344000582","219011344069620",30.20,18.70,0,334.84,434.63,114.5,108.6,0.513,312073.1,312073.1,19806,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348711,92074.00
02/01/2016 12:45,2,3.764,ACTIVE,213.74,352.27,59.975,1454348703,"201051344000955","219011344069620",30.42,21.80,0,333.03,435.83,115.9,110.0,0.552,321462.8,321462.8,19805,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348712,92075.00
02/01/2016 12:45,2,2.508,ALERT,212.61,437.63,59.970,1454348703,"274151322000094","219011344069620",40.18,29.50,0,394.95,530.81,101.8,96.3,0.398,479447.6,479447.6,9215,0,0,0,L,1151911521,0,121.78,122.91,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348714,92076.00
02/01/2016 12:45,2,3.785,ACTIVE,216.45,357.38,59.970,1454348703,"201051344000579","219011344069620",30.43,22.50,0,338.74,432.22,116.7,110.7,0.548,322822.7,322822.7,15227,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348715,92077.00
02/01/2016 12:45,2,3.699,ACTIVE,213.74,351.97,59.981,1454348703,"201051344000890","219011344069620",30.51,23.00,0,333.03,436.43,114.3,108.4,0.526,319670.9,319670.9,19752,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348716,92078.00
02/01/2016 12:45,2,3.711,ACTIVE,214.41,354.07,59.970,1454348703,"201051344000438","219011344069620",30.47,21.30,0,335.44,434.02,114.5,108.6,0.544,321424.5,321424.5,19816,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348717,92079.00
02/01/2016 12:45,2,3.609,ACTIVE,214.19,352.27,59.986,1454348703,"201051344000417","219011344069620",30.73,23.50,0,333.93,432.82,112.3,106.5,0.535,315475.8,315475.8,19918,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348718,92080.00
02/01/2016 12:45,2,3.686,ACTIVE,212.61,359.78,59.938,1454348703,"274151322000083","219011344069620",29.76,32.40,0,332.73,411.18,111.1,105.3,0.442,590321.3,590321.3,8969,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348719,92081.00
02/01/2016 12:45,2,3.879,ACTIVE,213.29,359.48,59.944,1454348703,"274151322000076","219011344069620",30.45,32.60,0,334.24,421.10,119.5,113.5,0.473,627102.0,627102.0,9019,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348720,92082.00
02/01/2016 12:45,2,3.771,ACTIVE,215.54,356.48,59.991,1454348703,"201051344000868","219011344069620",30.99,14.70,0,337.24,441.54,118.3,112.3,0.544,308013.9,308013.9,14998,0,0,0,L,1122011218,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348721,92083.00
02/01/2016 12:45,2,3.873,ACTIVE,212.38,360.08,59.975,1454348703,"274151322000095","219011344069620",30.28,32.60,0,331.83,419.00,118.8,112.7,0.464,620711.9,620711.9,8857,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348722,92084.00
02/01/2016 12:45,2,3.814,ACTIVE,216.22,358.28,59.970,1454348703,"201051344000988","219011344069620",30.43,17.80,0,338.14,434.93,117.6,111.6,0.548,307099.6,307099.6,15239,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348722,92085.00
02/01/2016 12:45,2,3.729,ACTIVE,214.41,352.87,59.996,1454348703,"201051344001025","219011344069620",30.67,21.80,0,333.93,434.33,115.8,109.8,0.530,319503.4,319503.4,19815,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348723,92086.00
02/01/2016 12:45,2,3.807,ACTIVE,216.22,357.68,59.991,1454348703,"201051344000458","219011344069620",30.67,18.00,0,338.74,435.53,118.2,112.2,0.566,317302.2,317302.2,15200,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348725,92087.00
02/01/2016 12:45,2,3.812,ACTIVE,216.90,357.98,60.023,1454348703,"201051344000853","219011344069620",30.83,16.30,0,340.85,437.93,119.1,113.0,0.557,315606.9,315606.9,14897,0,0,0,L,1122011218,0,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348725,92088.00
02/01/2016 12:45,2,3.656,ACTIVE,213.96,352.87,59.981,1454348703,"201051344000685","219011344069620",30.38,19.80,0,335.14,433.12,112.5,106.6,0.548,321485.8,321485.8,19697,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348726,92089.00
02/01/2016 12:45,2,3.570,ACTIVE,214.64,351.97,59.981,1454348703,"201051344000917","219011344069620",30.59,20.30,0,334.54,433.12,110.7,104.9,0.517,319225.0,319225.0,19671,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348727,92090.00
02/01/2016 12:45,2,3.549,ACTIVE,213.96,352.27,59.970,1454348703,"201051344001145","219011344069620",30.69,19.80,0,334.84,435.53,110.3,104.6,0.517,323197.1,323197.1,19615,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348728,92091.00
02/01/2016 12:45,2,3.740,ACTIVE,214.64,353.77,59.970,1454348703,"201051344000651","219011344069620",30.24,19.80,0,335.14,432.22,114.5,108.6,0.530,315888.3,315888.3,19846,0,0,0,L,1122011218,0,123.59,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348729,92092.00
02/01/2016 12:45,2,3.609,ACTIVE,212.38,359.48,59.981,1454348703,"274151322000088","219011344069620",28.55,29.80,0,332.73,407.57,104.3,98.8,0.393,573286.0,573286.0,8743,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348730,92093.00
02/01/2016 12:45,2,2.457,ALERT,213.51,436.13,59.975,1454348703,"274151322000068","219011344069620",40.18,30.50,0,302.98,525.10,100.1,94.7,0.380,479574.9,479574.9,9373,0,0,0,L,1151911521,0,122.23,123.14,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348732,92094.00
02/01/2016 12:45,2,3.670,ACTIVE,214.41,352.57,60.007,1454348703,"201051344001135","219011344069620",30.55,20.00,0,334.24,434.33,113.5,107.7,0.530,312272.6,312272.6,19840,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348733,92095.00
02/01/2016 12:45,2,3.736,ACTIVE,215.09,355.88,59.970,1454348703,"201051344000594","219011344069620",30.89,23.80,0,336.64,438.83,116.9,110.9,0.544,318233.9,318233.9,15247,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348734,92096.00
02/01/2016 12:45,2,3.705,ACTIVE,214.64,354.07,59.954,1454348703,"201051344001203","219011344069620",30.53,21.30,0,336.04,434.93,114.6,108.7,0.539,318833.5,318833.5,19806,0,0,0,L,1122011218,0,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348734,92097.00
02/01/2016 12:45,2,3.625,ACTIVE,212.61,357.08,59.981,1454348703,"274151322000054","219011344069620",29.12,30.50,0,332.43,408.18,106.8,101.2,0.411,585837.5,585837.5,8753,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348735,92098.00
02/01/2016 12:45,2,3.760,ACTIVE,215.54,355.88,59.991,1454348703,"201051344000867","219011344069620",30.73,19.00,0,338.44,439.13,117.1,111.1,0.535,307436.3,307436.3,15232,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348736,92099.00
02/01/2016 12:45,2,3.557,ACTIVE,214.19,352.57,59.944,1454348703,"201051344001093","219011344069620",31.11,20.70,0,335.14,435.53,112.1,106.2,0.513,317518.2,317518.2,19723,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348737,92100.00
02/01/2016 12:45,2,3.775,ACTIVE,215.77,357.98,59.986,1454348703,"201051344000900","219011344069620",31.35,15.00,0,338.14,440.64,119.9,113.8,0.552,322722.1,322722.1,14846,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348738,92101.00
02/01/2016 12:45,2,3.797,ACTIVE,216.00,357.08,59.981,1454348703,"201051344000648","219011344069620",30.63,17.50,0,338.74,435.53,117.8,111.8,0.535,315729.9,315729.9,15004,0,0,0,L,1122011218,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348739,92102.00
02/01/2016 12:45,2,3.754,ACTIVE,216.45,356.48,59.975,1454348703,"201051344000569","219011344069620",31.51,16.70,0,338.44,439.43,119.8,113.7,0.548,324284.0,324284.0,14778,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348740,92103.00
02/01/2016 12:45,2,3.816,ACTIVE,216.45,357.98,59.986,1454348703,"201051344000983","219011344069620",30.99,17.30,0,337.84,438.83,119.8,113.7,0.552,317314.9,317314.9,15082,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348741,92104.00
