ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 12:45,2,3.777,ACTIVE,216.45,357.08,59.986,1454348703,"201051344001158","219011344069620",30.43,19.50,0,339.04,432.22,116.5,110.5,0.548,312316.9,312316.9,15258,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348742,92105.00
02/01/2016 12:45,2,3.818,ACTIVE,216.67,358.88,59.986,1454348703,"201051344000576","219011344069620",31.05,15.00,0,339.04,438.53,120.0,113.9,0.552,317215.3,317215.3,14876,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348743,92106.00
02/01/2016 12:45,2,3.592,ACTIVE,212.61,348.36,59.975,1454348703,"274151322000087","219011344069620",29.00,37.80,0,332.43,408.18,105.6,100.0,0.402,560844.9,560844.9,8787,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454348744,92107.00
02/01/2016 13:00,2,3.602,ACTIVE,216.45,356.18,59.975,1454349603,"201051344000645","219011344069620",29.98,17.30,0,339.65,438.83,109.3,103.6,0.491,316507.1,316507.1,14967,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349605,92108.00
02/01/2016 13:00,2,3.457,ACTIVE,212.83,352.27,59.970,1454349603,"274151322000085","219011344069620",28.78,30.00,0,333.63,405.77,100.7,95.3,0.389,588437.6,588437.6,8783,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349605,92109.00
02/01/2016 13:00,2,3.459,ACTIVE,216.00,356.78,59.986,1454349603,"201051344000633","219011344069620",30.30,21.30,0,338.74,436.73,106.1,100.5,0.504,308207.7,308207.7,15264,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349606,92110.00
02/01/2016 13:00,2,3.348,ACTIVE,216.45,357.68,59.991,1454349603,"201051344000469","219011344069620",31.17,13.00,0,337.84,443.04,105.8,100.1,0.495,309710.1,309710.1,15213,0,0,0,L,1122011218,0,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349607,92111.00
02/01/2016 13:00,2,3.404,ACTIVE,213.74,350.77,59.975,1454349603,"201051344000646","219011344069620",30.34,23.00,0,333.33,439.43,104.6,99.0,0.495,313970.6,313970.6,19845,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349608,92112.00
02/01/2016 13:00,2,3.535,ACTIVE,212.83,352.27,59.970,1454349603,"274151322000052","219011344069620",29.64,33.30,0,333.93,417.19,106.0,100.4,0.420,596022.5,596022.5,8977,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349609,92113.00
02/01/2016 13:00,2,3.309,ACTIVE,214.87,353.17,59.975,1454349603,"201051344000585","219011344069620",30.55,20.70,0,336.04,438.83,102.4,96.9,0.473,318935.4,318935.4,19837,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349610,92114.00
02/01/2016 13:00,2,3.068,ACTIVE,213.74,348.96,59.970,1454349603,"201051344001230","219011344069620",30.36,22.80,0,333.33,440.94,94.3,89.1,0.438,318279.8,318279.8,19687,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349611,92115.00
02/01/2016 13:00,2,3.117,ACTIVE,214.87,351.37,59.965,1454349603,"201051344000582","219011344069620",30.12,19.00,0,335.74,437.63,95.1,89.8,0.433,312107.4,312107.4,19807,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349612,92116.00
02/01/2016 13:00,2,3.152,ACTIVE,213.74,349.26,59.970,1454349603,"201051344000955","219011344069620",30.10,21.50,0,333.93,436.43,96.2,90.9,0.451,321497.4,321497.4,19806,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349613,92117.00
02/01/2016 13:00,2,0.246,ALERT,212.83,482.42,59.970,1454349603,"274151322000094","219011344069620",46.30,27.30,0,302.98,521.49,11.6,9.3,0.057,479462.7,479462.7,9217,0,0,0,L,1151911521,0,121.55,123.14,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349615,92118.00
02/01/2016 13:00,2,2.979,ACTIVE,216.22,353.47,59.975,1454349603,"201051344000579","219011344069620",30.40,22.30,0,340.25,439.74,91.6,86.5,0.424,322857.8,322857.8,15228,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349616,92119.00
02/01/2016 13:00,2,2.912,ACTIVE,213.51,349.26,59.981,1454349603,"201051344000890","219011344069620",30.24,24.00,0,334.24,437.93,89.1,84.1,0.407,319705.4,319705.4,19753,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349617,92120.00
02/01/2016 13:00,2,2.904,ACTIVE,214.19,349.86,59.970,1454349603,"201051344000438","219011344069620",30.38,21.00,0,336.04,436.73,89.3,84.3,0.420,321459.1,321459.1,19817,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349618,92121.00
02/01/2016 13:00,2,2.908,ACTIVE,213.74,349.86,59.938,1454349603,"201051344000417","219011344069620",29.64,24.00,0,334.24,434.33,87.3,82.3,0.411,315509.7,315509.7,19919,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349619,92122.00
02/01/2016 13:00,2,2.889,ACTIVE,212.83,355.58,59.965,1454349603,"274151322000083","219011344069620",29.62,33.50,0,333.93,416.29,86.6,81.6,0.331,590355.0,590355.0,8970,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349620,92123.00
02/01/2016 13:00,2,3.059,ACTIVE,213.06,346.56,59.965,1454349603,"274151322000076","219011344069620",30.14,33.30,0,334.24,424.11,93.4,88.2,0.367,627138.3,627138.3,9020,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349621,92124.00
02/01/2016 13:00,2,3.074,ACTIVE,215.32,354.07,59.970,1454349603,"201051344000868","219011344069620",30.40,14.70,0,338.74,443.34,94.6,89.4,0.442,308049.7,308049.7,14999,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349621,92125.00
02/01/2016 13:00,2,3.039,ACTIVE,212.61,356.18,59.959,1454349603,"274151322000095","219011344069620",30.06,34.00,0,332.73,423.81,92.5,87.3,0.349,620748.2,620748.2,8858,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349622,92126.00
02/01/2016 13:00,2,3.148,ACTIVE,216.00,355.28,59.970,1454349603,"201051344000988","219011344069620",30.40,17.30,0,338.74,440.34,97.0,91.7,0.455,307135.2,307135.2,15240,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349623,92127.00
02/01/2016 13:00,2,3.117,ACTIVE,214.19,349.86,59.970,1454349603,"201051344001025","219011344069620",30.43,21.50,0,335.44,439.13,96.1,90.8,0.438,319538.6,319538.6,19816,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349624,92128.00
02/01/2016 13:00,2,3.336,ACTIVE,216.22,355.88,59.975,1454349603,"201051344000458","219011344069620",30.55,17.50,0,339.95,440.04,103.3,97.8,0.495,317338.0,317338.0,15201,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349625,92129.00
02/01/2016 13:00,2,3.463,ACTIVE,216.90,357.68,59.970,1454349603,"201051344000853","219011344069620",30.67,15.30,0,342.35,441.84,107.6,102.0,0.504,315642.9,315642.9,14898,0,0,0,L,1122011218,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349626,92130.00
02/01/2016 13:00,2,3.158,ACTIVE,213.96,351.07,59.970,1454349603,"201051344000685","219011344069620",29.98,19.50,0,335.14,434.93,95.9,90.6,0.464,321520.2,321520.2,19698,0,0,0,L,1122011218,0,123.59,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349627,92131.00
02/01/2016 13:00,2,3.092,ACTIVE,214.64,352.57,59.970,1454349603,"201051344000917","219011344069620",30.57,19.80,0,335.74,437.33,95.8,90.5,0.438,319258.9,319258.9,19672,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349628,92132.00
02/01/2016 13:00,2,3.131,ACTIVE,213.96,350.47,60.007,1454349603,"201051344001145","219011344069620",30.28,19.30,0,334.84,436.43,96.1,90.9,0.446,323230.8,323230.8,19616,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349629,92133.00
02/01/2016 13:00,2,3.418,ACTIVE,214.64,352.87,59.975,1454349603,"201051344000651","219011344069620",30.36,19.30,0,335.74,436.73,105.1,99.5,0.491,315923.2,315923.2,19847,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349630,92134.00
02/01/2016 13:00,2,3.189,ACTIVE,212.61,352.27,59.933,1454349603,"274151322000088","219011344069620",28.90,31.00,0,333.63,405.47,93.3,88.1,0.354,573318.2,573318.2,8744,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349631,92135.00
02/01/2016 13:00,2,2.184,ALERT,213.74,435.83,59.970,1454349603,"274151322000068","219011344069620",40.51,32.60,0,303.28,523.29,89.3,84.3,0.340,479597.7,479597.7,9375,0,0,0,L,1151911521,0,122.46,123.36,0001,27,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349633,92136.00
02/01/2016 13:00,2,3.477,ACTIVE,214.41,351.67,59.965,1454349603,"201051344001135","219011344069620",30.34,20.00,0,335.44,437.63,106.8,101.2,0.499,312307.1,312307.1,19841,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349634,92137.00
02/01/2016 13:00,2,3.557,ACTIVE,215.54,355.58,59.975,1454349603,"201051344000594","219011344069620",30.59,24.00,0,337.54,440.34,110.1,104.4,0.517,318269.3,318269.3,15248,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349634,92138.00
02/01/2016 13:00,2,3.402,ACTIVE,214.41,352.57,59.986,1454349603,"201051344001203","219011344069620",30.71,21.30,0,337.24,440.94,106.0,100.3,0.499,318868.3,318868.3,19807,0,0,0,L,1122011218,0,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349635,92139.00
02/01/2016 13:00,2,3.354,ACTIVE,213.06,344.45,59.965,1454349603,"274151322000054","219011344069620",29.14,31.00,0,333.63,410.28,98.9,93.5,0.376,585870.2,585870.2,8754,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349636,92140.00
02/01/2016 13:00,2,3.402,ACTIVE,216.00,354.67,59.981,1454349603,"201051344000867","219011344069620",30.28,18.30,0,339.04,438.83,104.3,98.8,0.477,307471.6,307471.6,15233,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349637,92141.00
02/01/2016 13:00,2,3.115,ACTIVE,214.41,352.57,59.938,1454349603,"201051344001093","219011344069620",31.13,20.00,0,336.04,439.13,98.1,92.8,0.442,317552.3,317552.3,19724,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349638,92142.00
02/01/2016 13:00,2,3.330,ACTIVE,216.00,356.18,59.975,1454349603,"201051344000900","219011344069620",31.05,14.00,0,338.44,443.34,104.7,99.1,0.482,322758.2,322758.2,14847,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349639,92143.00
02/01/2016 13:00,2,3.320,ACTIVE,216.22,356.18,59.970,1454349603,"201051344000648","219011344069620",30.43,17.00,0,339.65,438.53,102.3,96.8,0.473,315765.3,315765.3,15005,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349640,92144.00
02/01/2016 13:00,2,3.281,ACTIVE,216.22,356.48,60.007,1454349603,"201051344000569","219011344069620",30.83,15.50,0,339.34,444.24,102.5,97.0,0.477,324319.9,324319.9,14779,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349641,92145.00
02/01/2016 13:00,2,3.238,ACTIVE,216.22,355.28,59.959,1454349603,"201051344000983","219011344069620",31.09,16.00,0,338.14,442.14,102.0,96.5,0.491,317350.7,317350.7,15083,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349642,92146.00
02/01/2016 13:00,2,3.236,ACTIVE,216.45,354.97,59.954,1454349603,"201051344001158","219011344069620",30.10,19.00,0,339.04,437.03,98.8,93.4,0.464,312351.9,312351.9,15259,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349643,92147.00
02/01/2016 13:00,2,3.262,ACTIVE,216.67,357.38,59.981,1454349603,"201051344000576","219011344069620",30.93,14.30,0,339.95,440.64,102.2,96.7,0.468,317251.0,317251.0,14877,0,0,0,L,1122011218,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349644,92148.00
02/01/2016 13:00,2,3.111,ACTIVE,212.83,346.26,59.959,1454349603,"274151322000087","219011344069620",28.69,38.00,0,330.33,405.47,90.5,85.4,0.345,560877.1,560877.1,8788,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454349645,92149.00
02/01/2016 13:15,2,3.545,ACTIVE,216.90,357.38,59.991,1454350504,"201051344000645","219011344069620",31.13,16.30,0,328.22,442.44,111.8,106.0,0.504,316542.2,316542.2,14968,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350505,92150.00
02/01/2016 13:15,2,3.307,ACTIVE,213.51,348.06,59.981,1454350504,"274151322000085","219011344069620",29.40,30.50,0,331.53,406.67,98.5,93.1,0.380,588470.4,588470.4,8784,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350506,92151.00
02/01/2016 13:15,2,3.480,ACTIVE,216.22,357.68,60.007,1454350504,"201051344000633","219011344069620",31.09,20.70,0,321.31,439.74,109.6,103.9,0.521,308242.4,308242.4,15265,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350507,92152.00
02/01/2016 13:15,2,3.543,ACTIVE,216.90,357.68,59.996,1454350504,"201051344000469","219011344069620",31.19,11.30,0,324.92,447.85,111.9,106.1,0.521,309745.4,309745.4,15214,0,0,0,L,1122011218,0,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350508,92153.00
02/01/2016 13:15,2,3.426,ACTIVE,214.19,352.57,59.944,1454350504,"201051344000646","219011344069620",30.75,22.80,0,318.61,438.53,106.6,101.0,0.508,314004.7,314004.7,19846,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350509,92154.00
02/01/2016 13:15,2,3.395,ACTIVE,213.06,356.18,60.002,1454350504,"274151322000052","219011344069620",30.14,33.80,0,328.52,415.99,103.6,98.1,0.407,596056.4,596056.4,8978,0,0,0,L,1151911521,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350510,92155.00
02/01/2016 13:15,2,3.492,ACTIVE,215.09,353.47,59.986,1454350504,"201051344000585","219011344069620",31.09,20.30,0,317.70,443.34,110.0,104.3,0.508,318970.3,318970.3,19838,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350511,92156.00
02/01/2016 13:15,2,3.307,ACTIVE,214.19,351.67,59.991,1454350504,"201051344001230","219011344069620",31.01,21.80,0,320.41,441.24,103.9,98.3,0.482,318313.3,318313.3,19688,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350512,92157.00
02/01/2016 13:15,2,3.439,ACTIVE,215.32,353.77,60.023,1454350504,"201051344000582","219011344069620",30.42,18.00,0,319.21,441.24,106.0,100.4,0.486,312141.4,312141.4,19808,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350513,92158.00
02/01/2016 13:15,2,3.482,ACTIVE,213.96,352.27,59.975,1454350504,"201051344000955","219011344069620",30.57,21.50,0,318.30,436.73,107.8,102.1,0.513,321531.7,321531.7,19807,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350514,92159.00
02/01/2016 13:15,2,2.277,ALERT,213.06,438.53,59.991,1454350504,"274151322000094","219011344069620",40.37,30.30,0,303.88,529.01,93.3,88.2,0.367,479480.6,479480.6,9219,0,0,0,L,1151911521,0,121.78,123.14,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350516,92160.00
02/01/2016 13:15,2,3.547,ACTIVE,216.67,357.08,59.965,1454350504,"201051344000579","219011344069620",30.57,21.50,0,324.92,441.54,109.8,104.1,0.513,322892.6,322892.6,15229,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350517,92161.00
02/01/2016 13:15,2,3.465,ACTIVE,214.19,351.67,59.986,1454350504,"201051344000890","219011344069620",30.65,23.80,0,317.70,438.83,107.5,101.8,0.491,319739.7,319739.7,19754,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350518,92162.00
02/01/2016 13:15,2,3.477,ACTIVE,214.64,354.07,59.981,1454350504,"201051344000438","219011344069620",30.53,20.70,0,320.71,437.93,107.5,101.9,0.499,321493.3,321493.3,19818,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350519,92163.00
02/01/2016 13:15,2,3.432,ACTIVE,214.41,352.27,60.007,1454350504,"201051344000417","219011344069620",30.47,24.30,0,318.00,434.93,105.9,100.3,0.504,315543.7,315543.7,19920,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350520,92164.00
02/01/2016 13:15,2,3.396,ACTIVE,213.06,359.78,59.975,1454350504,"274151322000083","219011344069620",30.06,34.80,0,328.22,416.29,103.4,97.9,0.411,590388.9,590388.9,8971,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350520,92165.00
02/01/2016 13:15,2,3.600,ACTIVE,213.96,351.37,60.002,1454350504,"274151322000076","219011344069620",30.57,34.00,0,331.23,425.61,111.4,105.6,0.442,627173.9,627173.9,9021,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350521,92166.00
02/01/2016 13:15,2,3.547,ACTIVE,215.77,356.48,59.991,1454350504,"201051344000868","219011344069620",31.11,12.70,0,320.11,446.65,111.7,105.9,0.517,308084.9,308084.9,15000,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350522,92167.00
02/01/2016 13:15,2,3.588,ACTIVE,213.06,359.18,59.981,1454350504,"274151322000095","219011344069620",30.43,33.50,0,330.63,426.21,110.6,104.8,0.415,620783.6,620783.6,8859,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350523,92168.00
02/01/2016 13:15,2,3.539,ACTIVE,216.67,357.68,59.986,1454350504,"201051344000988","219011344069620",31.03,16.00,0,324.92,442.74,111.2,105.5,0.508,307170.2,307170.2,15241,0,0,0,L,1122011218,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350524,92169.00
02/01/2016 13:15,2,3.521,ACTIVE,214.64,352.27,59.986,1454350504,"201051344001025","219011344069620",30.69,21.50,0,319.51,439.74,109.4,103.7,0.504,319573.4,319573.4,19817,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350525,92170.00
02/01/2016 13:15,2,3.562,ACTIVE,216.45,356.78,59.986,1454350504,"201051344000458","219011344069620",30.93,17.30,0,324.02,442.14,111.6,105.8,0.535,317373.2,317373.2,15202,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350526,92171.00
02/01/2016 13:15,2,3.584,ACTIVE,217.13,358.58,59.986,1454350504,"201051344000853","219011344069620",31.03,14.70,0,330.33,450.56,112.7,106.8,0.521,315678.2,315678.2,14899,0,0,0,L,1122011218,0,124.04,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350527,92172.00
02/01/2016 13:15,2,3.449,ACTIVE,214.41,353.17,59.970,1454350504,"201051344000685","219011344069620",30.47,19.00,0,318.00,437.03,106.5,100.9,0.517,321554.4,321554.4,19699,0,0,0,L,1122011218,0,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350528,92173.00
02/01/2016 13:15,2,3.363,ACTIVE,215.09,352.87,59.996,1454350504,"201051344000917","219011344069620",30.79,19.00,0,321.01,439.43,104.9,99.3,0.491,319292.8,319292.8,19673,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350529,92174.00
02/01/2016 13:15,2,3.367,ACTIVE,214.19,352.27,59.981,1454350504,"201051344001145","219011344069620",30.55,19.00,0,319.51,438.53,104.2,98.6,0.486,323264.5,323264.5,19617,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350530,92175.00
02/01/2016 13:15,2,3.498,ACTIVE,215.09,352.87,59.975,1454350504,"201051344000651","219011344069620",30.61,17.80,0,320.11,440.34,108.4,102.7,0.499,315957.7,315957.7,19848,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350531,92176.00
02/01/2016 13:15,2,3.357,ACTIVE,213.29,354.67,59.986,1454350504,"274151322000088","219011344069620",28.77,30.50,0,330.03,406.97,97.8,92.5,0.362,573350.8,573350.8,8745,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350532,92177.00
02/01/2016 13:15,2,2.252,ALERT,213.96,444.24,59.970,1454350504,"274151322000068","219011344069620",40.99,33.30,0,304.48,528.70,93.2,88.0,0.354,479619.9,479619.9,9377,0,0,0,L,1151911521,0,122.68,123.36,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350534,92178.00
02/01/2016 13:15,2,3.447,ACTIVE,214.64,352.27,59.981,1454350504,"201051344001135","219011344069620",30.75,19.80,0,318.91,439.13,107.3,101.7,0.504,312341.5,312341.5,19842,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350535,92179.00
02/01/2016 13:15,2,3.551,ACTIVE,215.54,356.48,59.954,1454350504,"201051344000594","219011344069620",30.69,23.30,0,321.31,444.85,110.5,104.7,0.504,318304.3,318304.3,15249,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350536,92180.00
02/01/2016 13:15,2,3.457,ACTIVE,214.87,352.57,59.949,1454350504,"201051344001203","219011344069620",30.95,21.30,0,318.00,442.44,108.3,102.6,0.508,318902.9,318902.9,19808,0,0,0,L,1122011218,0,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350537,92181.00
02/01/2016 13:15,2,3.350,ACTIVE,213.06,347.46,59.986,1454350504,"274151322000054","219011344069620",29.52,31.00,0,328.52,408.48,100.3,94.9,0.389,585903.4,585903.4,8755,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350538,92182.00
02/01/2016 13:15,2,3.549,ACTIVE,216.22,355.28,59.981,1454350504,"201051344000867","219011344069620",30.75,17.50,0,324.32,441.24,110.5,104.7,0.499,307506.4,307506.4,15234,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350539,92183.00
02/01/2016 13:15,2,3.338,ACTIVE,214.64,353.47,59.959,1454350504,"201051344001093","219011344069620",31.35,19.80,0,320.41,442.44,106.1,100.5,0.486,317586.3,317586.3,19725,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350540,92184.00
02/01/2016 13:15,2,3.510,ACTIVE,216.45,357.38,59.986,1454350504,"201051344000900","219011344069620",31.61,13.00,0,319.51,446.05,112.4,106.5,0.513,322793.6,322793.6,14848,0,0,0,L,1122011218,0,123.59,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350541,92185.00
02/01/2016 13:15,2,3.529,ACTIVE,216.67,356.48,59.975,1454350504,"201051344000648","219011344069620",30.95,16.00,0,321.91,442.74,110.6,104.8,0.508,315800.3,315800.3,15006,0,0,0,L,1122011218,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350542,92186.00
02/01/2016 13:15,2,3.523,ACTIVE,216.90,358.28,60.018,1454350504,"201051344000569","219011344069620",31.45,15.50,0,323.41,446.35,112.2,106.4,0.526,324355.1,324355.1,14780,0,0,0,L,1122011218,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350542,92187.00
02/01/2016 13:15,2,3.457,ACTIVE,216.67,357.08,59.986,1454350504,"201051344000983","219011344069620",31.89,15.50,0,327.02,444.54,111.6,105.8,0.530,317386.0,317386.0,15084,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350543,92188.00
02/01/2016 13:15,2,3.510,ACTIVE,216.67,357.68,59.981,1454350504,"201051344001158","219011344069620",30.71,18.00,0,321.61,439.74,109.1,103.4,0.508,312386.5,312386.5,15260,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350544,92189.00
02/01/2016 13:15,2,3.557,ACTIVE,216.90,358.58,59.986,1454350504,"201051344000576","219011344069620",31.01,14.00,0,323.11,443.64,111.7,105.9,0.508,317286.2,317286.2,14878,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350545,92190.00
02/01/2016 13:15,2,3.328,ACTIVE,213.29,346.26,59.975,1454350504,"274151322000087","219011344069620",29.06,38.40,0,330.33,410.88,98.0,92.6,0.367,560909.9,560909.9,8789,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454350546,92191.00
02/01/2016 13:30,2,3.236,ACTIVE,216.45,355.58,59.981,1454351404,"201051344000645","219011344069620",31.13,14.70,0,339.34,382.33,102.0,96.5,0.460,316567.6,316567.6,14969,0,0,0,L,1122011218,0,123.81,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351405,92192.00
02/01/2016 13:30,2,3.027,ACTIVE,213.51,346.56,60.007,1454351404,"274151322000085","219011344069620",29.66,27.50,0,335.74,368.20,91.0,85.9,0.340,588492.9,588492.9,8785,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351406,92193.00
02/01/2016 13:30,2,3.184,ACTIVE,216.00,355.88,59.975,1454351404,"201051344000633","219011344069620",31.01,19.50,0,338.74,382.03,100.0,94.6,0.477,308267.4,308267.4,15266,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351406,92194.00
02/01/2016 13:30,2,3.189,ACTIVE,216.22,355.88,59.981,1454351404,"201051344000469","219011344069620",31.35,10.70,0,338.74,382.63,101.3,95.8,0.473,309770.8,309770.8,15215,0,0,0,L,1122011218,0,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351407,92195.00
02/01/2016 13:30,2,3.086,ACTIVE,213.51,349.56,59.981,1454351404,"201051344000646","219011344069620",31.05,20.30,0,334.24,377.52,97.0,91.7,0.460,314028.9,314028.9,19847,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351408,92196.00
02/01/2016 13:30,2,3.066,ACTIVE,213.29,357.98,59.970,1454351404,"274151322000052","219011344069620",30.67,31.30,0,333.93,369.70,95.3,90.0,0.371,596080.0,596080.0,8979,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351409,92197.00
02/01/2016 13:30,2,3.178,ACTIVE,214.41,351.07,59.928,1454351404,"201051344000585","219011344069620",30.83,18.70,0,334.54,378.42,99.2,93.9,0.455,318995.2,318995.2,19839,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351410,92198.00
02/01/2016 13:30,2,2.967,ACTIVE,213.74,347.76,59.975,1454351404,"201051344001230","219011344069620",31.13,19.80,0,333.63,374.81,93.6,88.4,0.433,318336.8,318336.8,19689,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351411,92199.00
02/01/2016 13:30,2,3.059,ACTIVE,214.87,351.67,59.959,1454351404,"201051344000582","219011344069620",30.95,17.30,0,334.84,378.12,96.0,90.7,0.442,312165.4,312165.4,19809,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351412,92200.00
02/01/2016 13:30,2,3.092,ACTIVE,213.74,350.17,59.975,1454351404,"201051344000955","219011344069620",31.23,19.80,0,334.24,376.31,97.8,92.5,0.464,321556.2,321556.2,19808,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351413,92201.00
02/01/2016 13:30,2,2.021,ACTIVE,213.29,439.43,59.975,1454351404,"274151322000094","219011344069620",41.45,29.50,0,417.19,467.69,85.1,80.2,0.327,479501.7,479501.7,9221,0,0,0,L,1151911521,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351415,92202.00
02/01/2016 13:30,2,3.170,ACTIVE,216.22,354.97,59.970,1454351404,"201051344000579","219011344069620",31.15,19.30,0,339.65,382.03,100.0,94.6,0.460,322917.5,322917.5,15230,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351416,92203.00
02/01/2016 13:30,2,3.088,ACTIVE,213.74,349.56,59.975,1454351404,"201051344000890","219011344069620",31.11,21.80,0,334.54,376.62,97.3,92.0,0.442,319764.1,319764.1,19755,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351417,92204.00
02/01/2016 13:30,2,3.104,ACTIVE,214.19,351.37,59.975,1454351404,"201051344000438","219011344069620",31.13,19.00,0,334.84,377.22,97.8,92.5,0.464,321517.7,321517.7,19819,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351418,92205.00
02/01/2016 13:30,2,3.062,ACTIVE,214.19,350.17,59.965,1454351404,"201051344000417","219011344069620",31.01,22.00,0,334.24,376.92,96.2,90.9,0.451,315567.8,315567.8,19921,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351418,92206.00
02/01/2016 13:30,2,3.031,ACTIVE,213.06,354.97,59.965,1454351404,"274151322000083","219011344069620",30.81,32.00,0,334.84,368.80,94.5,89.3,0.371,590412.5,590412.5,8972,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351419,92207.00
02/01/2016 13:30,2,3.236,ACTIVE,213.96,355.58,59.975,1454351404,"274151322000076","219011344069620",31.17,31.00,0,336.34,372.41,102.0,96.6,0.402,627199.3,627199.3,9022,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351420,92208.00
02/01/2016 13:30,2,3.174,ACTIVE,215.54,353.47,59.970,1454351404,"201051344000868","219011344069620",31.45,12.70,0,339.65,382.63,101.1,95.6,0.460,308110.2,308110.2,15001,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351421,92209.00
02/01/2016 13:30,2,3.225,ACTIVE,213.06,351.97,59.970,1454351404,"274151322000095","219011344069620",31.09,32.00,0,333.63,370.90,101.5,96.0,0.384,620808.8,620808.8,8860,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351422,92210.00
02/01/2016 13:30,2,3.215,ACTIVE,216.00,356.18,59.975,1454351404,"201051344000988","219011344069620",31.05,15.30,0,338.74,382.63,101.1,95.6,0.464,307195.4,307195.4,15242,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351423,92211.00
02/01/2016 13:30,2,3.199,ACTIVE,213.96,349.86,59.965,1454351404,"201051344001025","219011344069620",30.67,20.30,0,334.24,378.12,99.4,94.0,0.451,319598.2,319598.2,19818,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351424,92212.00
02/01/2016 13:30,2,3.215,ACTIVE,216.00,354.37,59.944,1454351404,"201051344000458","219011344069620",31.33,15.80,0,339.04,382.03,102.0,96.5,0.495,317398.5,317398.5,15203,0,0,0,L,1122011218,0,123.59,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351425,92213.00
02/01/2016 13:30,2,3.242,ACTIVE,216.67,356.48,59.986,1454351404,"201051344000853","219011344069620",31.27,14.00,0,340.55,382.93,102.7,97.2,0.477,315703.7,315703.7,14900,0,0,0,L,1122011218,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351426,92214.00
02/01/2016 13:30,2,3.100,ACTIVE,213.96,350.77,59.975,1454351404,"201051344000685","219011344069620",31.09,18.00,0,334.24,376.62,97.5,92.2,0.473,321578.5,321578.5,19700,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351427,92215.00
02/01/2016 13:30,2,3.041,ACTIVE,214.41,350.47,59.959,1454351404,"201051344000917","219011344069620",30.91,18.30,0,333.03,376.62,95.2,89.9,0.442,319316.4,319316.4,19674,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351428,92216.00
02/01/2016 13:30,2,3.023,ACTIVE,213.96,350.77,59.981,1454351404,"201051344001145","219011344069620",31.03,17.80,0,334.84,376.62,95.0,89.8,0.446,323288.0,323288.0,19618,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351429,92217.00
02/01/2016 13:30,2,3.131,ACTIVE,214.41,351.97,60.002,1454351404,"201051344000651","219011344069620",31.17,17.80,0,334.84,378.42,98.9,93.5,0.446,315982.2,315982.2,19849,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351430,92218.00
02/01/2016 13:30,2,3.031,ACTIVE,212.83,352.57,59.986,1454351404,"274151322000088","219011344069620",29.52,28.00,0,334.24,368.80,90.6,85.5,0.336,573373.2,573373.2,8746,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351431,92219.00
02/01/2016 13:30,2,2.061,ACTIVE,213.96,445.15,59.965,1454351404,"274151322000068","219011344069620",41.29,32.60,0,414.19,470.99,86.9,81.9,0.327,479641.1,479641.1,9379,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351431,92220.00
02/01/2016 13:30,2,3.135,ACTIVE,214.19,350.17,59.970,1454351404,"201051344001135","219011344069620",30.79,18.30,0,334.54,376.62,97.7,92.4,0.455,312365.8,312365.8,19843,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351432,92221.00
02/01/2016 13:30,2,3.230,ACTIVE,215.09,354.07,59.965,1454351404,"201051344000594","219011344069620",30.85,22.30,0,337.84,382.63,100.9,95.5,0.460,318329.3,318329.3,15250,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351433,92222.00
02/01/2016 13:30,2,3.109,ACTIVE,214.41,350.77,59.965,1454351404,"201051344001203","219011344069620",31.13,19.50,0,335.14,378.12,98.0,92.7,0.468,318927.3,318927.3,19809,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351434,92223.00
02/01/2016 13:30,2,3.045,ACTIVE,213.29,346.26,59.965,1454351404,"274151322000054","219011344069620",29.88,28.50,0,334.84,369.40,92.1,87.0,0.349,585926.2,585926.2,8756,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351435,92224.00
02/01/2016 13:30,2,3.199,ACTIVE,215.77,352.87,59.975,1454351404,"201051344000867","219011344069620",31.01,16.30,0,339.34,382.03,100.6,95.1,0.455,307531.4,307531.4,15235,0,0,0,L,1122011218,0,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351436,92225.00
02/01/2016 13:30,2,3.020,ACTIVE,214.19,351.37,59.965,1454351404,"201051344001093","219011344069620",31.29,17.80,0,334.24,377.22,95.7,90.4,0.429,317610.1,317610.1,19726,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351437,92226.00
02/01/2016 13:30,2,3.209,ACTIVE,215.77,356.18,59.965,1454351404,"201051344000900","219011344069620",31.35,11.70,0,339.04,382.63,101.9,96.4,0.477,322818.9,322818.9,14849,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351438,92227.00
02/01/2016 13:30,2,3.225,ACTIVE,216.00,354.97,59.970,1454351404,"201051344000648","219011344069620",30.89,14.70,0,339.65,382.93,100.9,95.5,0.473,315825.2,315825.2,15007,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351439,92228.00
02/01/2016 13:30,2,3.203,ACTIVE,216.00,355.28,59.975,1454351404,"201051344000569","219011344069620",31.53,14.00,0,339.04,382.33,102.2,96.8,0.473,324380.4,324380.4,14781,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351440,92229.00
02/01/2016 13:30,2,3.125,ACTIVE,216.00,354.97,59.975,1454351404,"201051344000983","219011344069620",32.01,14.30,0,339.04,382.93,101.3,95.9,0.468,317411.2,317411.2,15085,0,0,0,L,1122011218,0,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351441,92230.00
02/01/2016 13:30,2,3.160,ACTIVE,216.22,356.18,59.965,1454351404,"201051344001158","219011344069620",31.05,17.00,0,339.04,382.03,99.3,93.9,0.455,312411.1,312411.1,15261,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351442,92231.00
02/01/2016 13:30,2,3.199,ACTIVE,216.45,356.48,59.954,1454351404,"201051344000576","219011344069620",31.53,13.00,0,339.65,382.93,102.2,96.7,0.468,317311.5,317311.5,14879,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351442,92232.00
02/01/2016 13:30,2,3.029,ACTIVE,213.06,356.18,59.986,1454351404,"274151322000087","219011344069620",29.58,35.80,0,334.54,367.30,90.8,85.7,0.340,560932.1,560932.1,8790,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454351443,92233.00
02/01/2016 13:45,2,2.264,ACTIVE,214.87,363.09,59.954,1454352303,"201051344000645","219011344069620",31.17,12.00,0,319.51,395.25,71.5,67.1,0.566,316588.1,316588.1,14970,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352304,92234.00
02/01/2016 13:45,2,2.082,ACTIVE,211.93,360.69,59.975,1454352303,"274151322000085","219011344069620",29.80,23.30,0,329.73,380.52,62.8,58.7,0.438,588511.0,588511.0,8786,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352305,92235.00
02/01/2016 13:45,2,2.234,ACTIVE,214.41,361.89,60.012,1454352303,"201051344000633","219011344069620",31.15,16.00,0,319.21,395.85,70.5,66.1,0.588,308287.5,308287.5,15267,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352306,92236.00
02/01/2016 13:45,2,2.264,ACTIVE,214.64,361.89,60.039,1454352303,"201051344000469","219011344069620",31.19,8.50,0,319.51,396.15,71.5,67.1,0.601,309791.1,309791.1,15216,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352306,92237.00
02/01/2016 13:45,2,2.184,ACTIVE,212.61,356.78,60.034,1454352303,"201051344000646","219011344069620",30.83,17.30,0,318.30,390.14,68.3,64.0,0.579,314048.4,314048.4,19848,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352307,92238.00
02/01/2016 13:45,2,2.160,ACTIVE,212.16,354.67,59.970,1454352303,"274151322000052","219011344069620",30.42,25.80,0,328.82,380.22,66.5,62.3,0.473,596099.1,596099.1,8980,0,0,0,L,1151911521,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352308,92239.00
02/01/2016 13:45,2,2.217,ACTIVE,213.06,358.58,60.034,1454352303,"201051344000585","219011344069620",31.23,16.70,0,319.51,389.54,70.2,65.8,0.583,319015.2,319015.2,19840,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352309,92240.00
02/01/2016 13:45,2,2.072,ACTIVE,212.61,356.18,60.007,1454352303,"201051344001230","219011344069620",31.01,17.00,0,319.81,389.54,65.2,61.0,0.530,318355.6,318355.6,19690,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352310,92241.00
02/01/2016 13:45,2,2.123,ACTIVE,213.51,358.28,59.986,1454352303,"201051344000582","219011344069620",31.35,14.70,0,318.30,390.44,67.3,63.1,0.544,312184.7,312184.7,19810,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352311,92242.00
02/01/2016 13:45,2,2.209,ACTIVE,212.61,356.78,59.991,1454352303,"201051344000955","219011344069620",31.01,17.30,0,317.70,388.64,69.4,65.1,0.575,321576.0,321576.0,19809,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352312,92243.00
02/01/2016 13:45,2,1.420,ACTIVE,211.93,435.53,59.975,1454352303,"274151322000094","219011344069620",40.89,25.00,0,404.87,491.13,58.1,54.2,0.407,479518.5,479518.5,9222,0,0,0,L,1151911521,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352314,92244.00
02/01/2016 13:45,2,2.240,ACTIVE,214.64,361.29,59.917,1454352303,"201051344000579","219011344069620",31.25,17.00,0,321.01,395.55,70.8,66.5,0.579,322937.7,322937.7,15231,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352315,92245.00
02/01/2016 13:45,2,2.197,ACTIVE,212.61,357.68,59.959,1454352303,"201051344000890","219011344069620",30.83,18.70,0,317.40,390.74,68.6,64.3,0.552,319783.7,319783.7,19756,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352316,92246.00
02/01/2016 13:45,2,2.182,ACTIVE,213.06,357.98,59.991,1454352303,"201051344000438","219011344069620",31.23,17.00,0,317.40,390.14,69.0,64.7,0.575,321537.4,321537.4,19820,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352317,92247.00
