ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 13:45,2,2.199,ACTIVE,212.83,357.68,59.970,1454352303,"201051344000417","219011344069620",30.65,19.00,0,316.20,389.84,68.3,64.0,0.570,315587.2,315587.2,19922,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352318,92248.00
02/01/2016 13:45,2,2.109,ACTIVE,211.93,357.68,59.901,1454352303,"274151322000083","219011344069620",30.73,26.30,0,329.43,379.02,65.7,61.4,0.473,590431.3,590431.3,8973,0,0,0,L,1151911521,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352319,92249.00
02/01/2016 13:45,2,2.256,ACTIVE,212.61,347.46,59.991,1454352303,"274151322000076","219011344069620",31.19,26.30,0,330.93,379.32,71.2,66.8,0.495,627219.8,627219.8,9023,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352320,92250.00
02/01/2016 13:45,2,2.248,ACTIVE,214.19,359.78,59.975,1454352303,"201051344000868","219011344069620",31.21,9.70,0,322.51,395.55,71.0,66.6,0.583,308130.4,308130.4,15002,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352321,92251.00
02/01/2016 13:45,2,2.213,ACTIVE,211.93,361.59,59.970,1454352303,"274151322000095","219011344069620",31.21,27.30,0,330.33,379.02,69.9,65.6,0.464,620829.0,620829.0,8861,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352321,92252.00
02/01/2016 13:45,2,2.262,ACTIVE,214.41,363.39,59.975,1454352303,"201051344000988","219011344069620",30.97,12.30,0,318.91,396.45,71.0,66.6,0.583,307215.6,307215.6,15243,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352322,92253.00
02/01/2016 13:45,2,2.225,ACTIVE,212.83,357.68,60.007,1454352303,"201051344001025","219011344069620",30.89,17.30,0,318.30,389.54,69.6,65.3,0.570,319618.0,319618.0,19819,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352324,92254.00
02/01/2016 13:45,2,2.252,ACTIVE,214.19,363.69,59.986,1454352303,"201051344000458","219011344069620",31.23,13.30,0,319.51,396.15,71.3,66.9,0.579,317418.8,317418.8,15204,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352325,92255.00
02/01/2016 13:45,2,2.258,ACTIVE,214.87,363.09,59.954,1454352303,"201051344000853","219011344069620",31.31,11.00,0,330.03,393.75,71.7,67.2,0.601,315724.1,315724.1,14901,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352326,92256.00
02/01/2016 13:45,2,2.176,ACTIVE,212.83,358.28,60.007,1454352303,"201051344000685","219011344069620",30.69,15.30,0,317.40,390.14,67.7,63.4,0.583,321597.8,321597.8,19701,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352327,92257.00
02/01/2016 13:45,2,2.080,ACTIVE,213.06,357.38,60.023,1454352303,"201051344000917","219011344069620",31.07,15.50,0,320.41,389.24,65.5,61.3,0.535,319335.2,319335.2,19675,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352328,92258.00
02/01/2016 13:45,2,2.082,ACTIVE,212.83,356.78,59.986,1454352303,"201051344001145","219011344069620",30.97,14.70,0,320.41,390.14,65.3,61.2,0.548,323306.8,323306.8,19619,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352329,92259.00
02/01/2016 13:45,2,2.201,ACTIVE,213.29,357.68,60.007,1454352303,"201051344000651","219011344069620",30.97,15.30,0,319.21,389.54,69.1,64.8,0.570,316001.8,316001.8,19850,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352330,92260.00
02/01/2016 13:45,2,2.084,ACTIVE,211.93,361.29,59.970,1454352303,"274151322000088","219011344069620",29.80,23.00,0,328.52,379.32,62.8,58.7,0.424,573391.1,573391.1,8747,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352330,92261.00
02/01/2016 13:45,2,1.408,ACTIVE,212.83,451.16,59.991,1454352303,"274151322000068","219011344069620",41.59,26.30,0,418.39,483.62,59.5,55.6,0.407,479657.9,479657.9,9380,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352331,92262.00
02/01/2016 13:45,2,2.188,ACTIVE,212.83,357.98,60.002,1454352303,"201051344001135","219011344069620",30.91,15.80,0,318.30,389.84,68.5,64.2,0.570,312385.2,312385.2,19844,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352332,92263.00
02/01/2016 13:45,2,2.238,ACTIVE,213.74,361.59,59.959,1454352303,"201051344000594","219011344069620",31.25,19.00,0,318.61,392.85,70.8,66.4,0.579,318349.4,318349.4,15251,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352333,92264.00
02/01/2016 13:45,2,2.168,ACTIVE,213.29,358.88,59.965,1454352303,"201051344001203","219011344069620",31.17,17.00,0,317.70,391.34,68.5,64.2,0.570,318946.8,318946.8,19810,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352334,92265.00
02/01/2016 13:45,2,2.115,ACTIVE,211.93,347.46,59.970,1454352303,"274151322000054","219011344069620",29.96,23.00,0,328.52,380.82,64.2,60.0,0.438,585944.4,585944.4,8757,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352335,92266.00
02/01/2016 13:45,2,2.232,ACTIVE,214.41,360.99,59.986,1454352303,"201051344000867","219011344069620",31.17,13.70,0,319.81,394.05,70.5,66.1,0.566,307551.3,307551.3,15236,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352336,92267.00
02/01/2016 13:45,2,2.104,ACTIVE,213.06,357.68,59.970,1454352303,"201051344001093","219011344069620",31.33,15.50,0,319.51,389.24,66.7,62.5,0.539,317629.1,317629.1,19727,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352337,92268.00
02/01/2016 13:45,2,2.201,ACTIVE,214.41,361.29,60.028,1454352303,"201051344000900","219011344069620",31.65,9.30,0,321.91,396.75,70.6,66.2,0.583,322839.0,322839.0,14850,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352338,92269.00
02/01/2016 13:45,2,2.234,ACTIVE,214.64,361.59,59.917,1454352303,"201051344000648","219011344069620",31.33,11.70,0,320.71,396.15,70.9,66.5,0.579,315845.3,315845.3,15008,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352339,92270.00
02/01/2016 13:45,2,2.238,ACTIVE,214.64,362.49,59.981,1454352303,"201051344000569","219011344069620",31.45,11.30,0,323.41,395.55,71.3,66.9,0.566,324400.7,324400.7,14782,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352340,92271.00
02/01/2016 13:45,2,2.209,ACTIVE,214.64,360.38,59.996,1454352303,"201051344000983","219011344069620",31.73,11.70,0,322.21,396.45,71.0,66.6,0.610,317431.4,317431.4,15086,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352341,92272.00
02/01/2016 13:45,2,2.240,ACTIVE,214.64,362.79,60.018,1454352303,"201051344001158","219011344069620",30.65,14.00,0,320.71,397.05,69.6,65.3,0.592,312430.8,312430.8,15262,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352341,92273.00
02/01/2016 13:45,2,2.236,ACTIVE,215.09,363.39,60.018,1454352303,"201051344000576","219011344069620",31.45,10.00,0,324.02,394.95,71.3,66.9,0.575,317331.6,317331.6,14880,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352342,92274.00
02/01/2016 13:45,2,2.070,ACTIVE,212.38,359.78,59.949,1454352303,"274151322000087","219011344069620",29.82,30.50,0,328.22,378.72,62.5,58.4,0.433,560949.9,560949.9,8791,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454352343,92275.00
02/01/2016 14:00,2,2.863,ACTIVE,216.00,354.67,59.996,1454353203,"201051344000645","219011344069620",31.17,11.00,0,328.22,395.85,90.4,85.3,0.402,316606.3,316606.3,14971,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353204,92276.00
02/01/2016 14:00,2,2.572,ACTIVE,213.06,354.07,60.002,1454353203,"274151322000085","219011344069620",30.47,22.30,0,335.74,380.82,79.5,74.8,0.296,588526.9,588526.9,8787,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353205,92277.00
02/01/2016 14:00,2,2.795,ACTIVE,215.77,354.67,59.975,1454353203,"201051344000633","219011344069620",31.45,15.00,0,323.11,400.06,89.1,84.0,0.411,308305.4,308305.4,15268,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353206,92278.00
02/01/2016 14:00,2,2.807,ACTIVE,216.00,353.77,60.002,1454353203,"201051344000469","219011344069620",31.67,8.00,0,324.02,396.45,90.1,85.0,0.424,309809.4,309809.4,15217,0,0,0,L,1122011218,0,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353207,92279.00
02/01/2016 14:00,2,2.742,ACTIVE,213.74,349.26,59.949,1454353203,"201051344000646","219011344069620",31.13,16.00,0,334.24,392.25,86.5,81.5,0.415,314065.8,314065.8,19849,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353208,92280.00
02/01/2016 14:00,2,2.686,ACTIVE,212.83,354.37,59.965,1454353203,"274151322000052","219011344069620",31.01,24.50,0,334.24,380.82,84.3,79.5,0.327,596116.0,596116.0,8981,0,0,0,L,1151911521,0,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353208,92281.00
02/01/2016 14:00,2,2.785,ACTIVE,214.41,350.47,59.938,1454353203,"201051344000585","219011344069620",31.51,15.30,0,318.91,394.05,89.0,83.9,0.407,319033.2,319033.2,19841,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353209,92282.00
02/01/2016 14:00,2,2.584,ACTIVE,213.74,349.56,60.012,1454353203,"201051344001230","219011344069620",31.51,15.50,0,332.73,392.55,82.4,77.6,0.380,318372.2,318372.2,19691,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353210,92283.00
02/01/2016 14:00,2,2.717,ACTIVE,214.41,349.86,59.938,1454353203,"201051344000582","219011344069620",31.31,13.70,0,334.84,393.15,86.2,81.3,0.389,312202.0,312202.0,19811,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353211,92284.00
02/01/2016 14:00,2,2.768,ACTIVE,213.51,348.36,60.018,1454353203,"201051344000955","219011344069620",31.25,15.80,0,333.93,391.34,87.6,82.6,0.411,321593.6,321593.6,19810,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353212,92285.00
02/01/2016 14:00,2,1.699,ACTIVE,213.29,453.26,59.970,1454353203,"274151322000094","219011344069620",42.76,23.00,0,410.88,481.21,72.6,68.2,0.499,479533.3,479533.3,9223,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353213,92286.00
02/01/2016 14:00,2,2.793,ACTIVE,216.00,354.07,59.986,1454353203,"201051344000579","219011344069620",31.63,15.30,0,322.51,397.96,89.5,84.4,0.415,322955.8,322955.8,15232,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353215,92287.00
02/01/2016 14:00,2,2.736,ACTIVE,213.74,349.56,59.917,1454353203,"201051344000890","219011344069620",31.57,17.30,0,334.24,393.45,87.5,82.6,0.389,319801.3,319801.3,19757,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353216,92288.00
02/01/2016 14:00,2,2.732,ACTIVE,214.19,351.07,60.007,1454353203,"201051344000438","219011344069620",31.69,16.00,0,335.44,392.55,87.7,82.7,0.402,321555.1,321555.1,19821,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353217,92289.00
02/01/2016 14:00,2,2.756,ACTIVE,213.96,349.26,60.028,1454353203,"201051344000417","219011344069620",30.99,17.50,0,333.93,390.74,86.4,81.5,0.407,315604.6,315604.6,19923,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353218,92290.00
02/01/2016 14:00,2,2.666,ACTIVE,213.06,352.87,59.975,1454353203,"274151322000083","219011344069620",31.01,25.50,0,334.84,381.42,83.7,78.9,0.323,590448.1,590448.1,8974,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353218,92291.00
02/01/2016 14:00,2,2.828,ACTIVE,213.51,353.77,59.991,1454353203,"274151322000076","219011344069620",31.69,24.50,0,332.13,381.73,90.8,85.7,0.358,627238.0,627238.0,9024,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353219,92292.00
02/01/2016 14:00,2,2.820,ACTIVE,215.32,353.17,59.996,1454353203,"201051344000868","219011344069620",31.53,9.30,0,321.31,398.56,90.1,85.0,0.398,308148.7,308148.7,15003,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353220,92293.00
02/01/2016 14:00,2,2.816,ACTIVE,212.83,346.56,59.991,1454353203,"274151322000095","219011344069620",31.39,25.50,0,330.33,382.03,89.5,84.5,0.336,620846.9,620846.9,8862,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353221,92294.00
02/01/2016 14:00,2,2.838,ACTIVE,215.77,354.37,59.965,1454353203,"201051344000988","219011344069620",31.31,11.70,0,317.40,397.96,89.9,84.9,0.411,307233.8,307233.8,15244,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353222,92295.00
02/01/2016 14:00,2,2.801,ACTIVE,213.96,349.56,59.975,1454353203,"201051344001025","219011344069620",31.31,15.80,0,319.81,392.55,88.9,83.9,0.402,319635.9,319635.9,19820,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353223,92296.00
02/01/2016 14:00,2,2.836,ACTIVE,215.77,352.87,60.002,1454353203,"201051344000458","219011344069620",31.51,12.30,0,321.01,396.15,90.5,85.4,0.424,317437.1,317437.1,15205,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353224,92297.00
02/01/2016 14:00,2,2.830,ACTIVE,216.45,354.67,59.991,1454353203,"201051344000853","219011344069620",31.77,10.00,0,329.43,396.15,91.1,86.0,0.415,315742.6,315742.6,14902,0,0,0,L,1122011218,0,123.81,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353225,92298.00
02/01/2016 14:00,2,2.758,ACTIVE,213.96,350.17,60.007,1454353203,"201051344000685","219011344069620",30.99,14.00,0,334.24,391.34,86.5,81.6,0.415,321615.3,321615.3,19702,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353226,92299.00
02/01/2016 14:00,2,2.615,ACTIVE,214.19,349.86,59.938,1454353203,"201051344000917","219011344069620",31.53,14.00,0,335.14,392.85,83.5,78.7,0.389,319352.1,319352.1,19676,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353227,92300.00
02/01/2016 14:00,2,2.615,ACTIVE,213.96,348.96,60.002,1454353203,"201051344001145","219011344069620",31.35,13.30,0,335.44,392.25,83.1,78.3,0.384,323323.6,323323.6,19620,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353228,92301.00
02/01/2016 14:00,2,2.807,ACTIVE,214.41,349.86,59.954,1454353203,"201051344000651","219011344069620",31.05,13.70,0,319.21,393.75,88.2,83.2,0.402,316019.7,316019.7,19851,0,0,0,L,1122011218,0,123.59,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353229,92302.00
02/01/2016 14:00,2,2.613,ACTIVE,212.61,353.47,59.991,1454353203,"274151322000088","219011344069620",30.47,22.30,0,334.24,379.92,80.7,76.0,0.301,573407.2,573407.2,8748,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353230,92303.00
02/01/2016 14:00,2,1.697,ACTIVE,213.96,458.37,59.975,1454353203,"274151322000068","219011344069620",42.92,24.30,0,412.08,491.73,74.0,69.5,0.508,479673.0,479673.0,9381,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353231,92304.00
02/01/2016 14:00,2,2.754,ACTIVE,213.96,349.26,60.012,1454353203,"201051344001135","219011344069620",31.27,15.30,0,334.84,392.85,87.2,82.2,0.407,312402.8,312402.8,19845,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353232,92305.00
02/01/2016 14:00,2,2.850,ACTIVE,214.87,352.27,59.944,1454353203,"201051344000594","219011344069620",31.19,17.50,0,321.01,398.86,90.1,85.0,0.407,318367.6,318367.6,15252,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353232,92306.00
02/01/2016 14:00,2,2.746,ACTIVE,214.41,349.26,60.018,1454353203,"201051344001203","219011344069620",31.53,15.50,0,335.74,393.15,87.7,82.7,0.415,318964.4,318964.4,19811,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353233,92307.00
02/01/2016 14:00,2,2.658,ACTIVE,212.83,351.97,60.012,1454353203,"274151322000054","219011344069620",30.59,22.80,0,334.24,381.42,82.3,77.5,0.314,585960.9,585960.9,8758,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353234,92308.00
02/01/2016 14:00,2,2.820,ACTIVE,215.77,352.57,60.018,1454353203,"201051344000867","219011344069620",31.31,12.30,0,322.21,397.66,89.4,84.4,0.402,307569.5,307569.5,15237,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353235,92309.00
02/01/2016 14:00,2,2.623,ACTIVE,214.41,352.57,59.996,1454353203,"201051344001093","219011344069620",31.91,14.00,0,336.04,394.05,84.7,79.9,0.380,317646.3,317646.3,19728,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353236,92310.00
02/01/2016 14:00,2,2.783,ACTIVE,215.54,353.77,60.002,1454353203,"201051344000900","219011344069620",31.93,9.00,0,321.01,398.86,90.0,84.9,0.415,322857.2,322857.2,14851,0,0,0,L,1122011218,0,123.36,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353237,92311.00
02/01/2016 14:00,2,2.818,ACTIVE,216.00,352.87,60.002,1454353203,"201051344000648","219011344069620",31.55,10.70,0,321.01,399.16,90.1,85.0,0.411,315863.5,315863.5,15009,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353238,92312.00
02/01/2016 14:00,2,2.803,ACTIVE,216.00,354.67,59.986,1454353203,"201051344000569","219011344069620",31.93,11.00,0,321.61,396.15,90.6,85.6,0.420,324419.1,324419.1,14783,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353239,92313.00
02/01/2016 14:00,2,2.801,ACTIVE,216.00,352.87,60.002,1454353203,"201051344000983","219011344069620",31.87,10.70,0,321.91,399.16,90.4,85.4,0.424,317449.7,317449.7,15087,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353240,92314.00
02/01/2016 14:00,2,2.811,ACTIVE,216.00,354.07,60.012,1454353203,"201051344001158","219011344069620",31.15,13.30,0,321.61,398.56,88.6,83.6,0.415,312448.8,312448.8,15263,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353241,92315.00
02/01/2016 14:00,2,2.816,ACTIVE,216.22,354.07,60.002,1454353203,"201051344000576","219011344069620",31.83,9.70,0,323.11,396.15,90.8,85.7,0.415,317350.1,317350.1,14881,0,0,0,L,1122011218,0,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353242,92316.00
02/01/2016 14:00,2,2.611,ACTIVE,213.06,345.36,59.986,1454353203,"274151322000087","219011344069620",30.28,29.00,0,334.54,379.62,80.0,75.3,0.292,560966.0,560966.0,8792,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454353243,92317.00
02/01/2016 14:15,2,4.459,ACTIVE,217.58,360.38,59.970,1454354104,"201051344000645","219011344069620",31.15,11.30,0,339.34,397.05,140.6,133.8,0.628,316633.9,316633.9,14972,0,0,0,L,1122011218,0,124.27,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354105,92318.00
02/01/2016 14:15,2,4.092,ACTIVE,213.74,355.28,59.944,1454354104,"274151322000085","219011344069620",30.10,22.50,0,335.74,376.62,124.6,118.4,0.477,588551.3,588551.3,8788,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354106,92319.00
02/01/2016 14:15,2,4.359,ACTIVE,217.13,360.99,59.944,1454354104,"201051344000633","219011344069620",31.61,14.30,0,338.74,397.96,139.5,132.8,0.663,308332.6,308332.6,15269,0,0,0,L,1122011218,0,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354107,92320.00
02/01/2016 14:15,2,4.432,ACTIVE,217.80,360.99,60.007,1454354104,"201051344000469","219011344069620",31.69,8.50,0,338.14,397.35,142.2,135.3,0.663,309836.8,309836.8,15218,0,0,0,L,1122011218,0,123.81,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354108,92321.00
02/01/2016 14:15,2,4.268,ACTIVE,214.87,356.78,60.028,1454354104,"201051344000646","219011344069620",31.59,15.50,0,334.24,390.74,136.6,129.9,0.650,314092.2,314092.2,19850,0,0,0,L,1122011218,0,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354109,92322.00
02/01/2016 14:15,2,4.305,ACTIVE,213.74,347.76,59.928,1454354104,"274151322000052","219011344069620",30.65,25.50,0,333.93,378.12,133.6,127.0,0.517,596141.9,596141.9,8982,0,0,0,L,1151911521,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354110,92323.00
02/01/2016 14:15,2,4.426,ACTIVE,215.77,358.28,59.938,1454354104,"201051344000585","219011344069620",31.71,15.50,0,334.54,392.55,142.1,135.2,0.658,319060.4,319060.4,19842,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354111,92324.00
02/01/2016 14:15,2,4.184,ACTIVE,214.64,354.67,60.012,1454354104,"201051344001230","219011344069620",31.57,15.50,0,334.54,386.83,133.8,127.3,0.614,318397.5,318397.5,19692,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354112,92325.00
02/01/2016 14:15,2,4.383,ACTIVE,216.00,356.48,59.996,1454354104,"201051344000582","219011344069620",31.35,14.30,0,334.84,393.15,139.1,132.3,0.632,312228.4,312228.4,19812,0,0,0,L,1122011218,0,123.81,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354113,92326.00
02/01/2016 14:15,2,4.527,ACTIVE,214.64,356.78,59.954,1454354104,"201051344000955","219011344069620",31.15,16.70,0,333.33,387.74,142.9,136.0,0.676,321620.3,321620.3,19811,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354114,92327.00
02/01/2016 14:15,2,2.898,ACTIVE,213.96,464.68,59.991,1454354104,"274151322000094","219011344069620",43.04,25.80,0,423.50,485.72,125.8,119.5,0.486,479556.3,479556.3,9224,0,0,0,L,1151911521,0,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354115,92328.00
02/01/2016 14:15,2,5.350,ACTIVE,218.71,365.49,59.970,1454354104,"201051344000579","219011344069620",31.25,15.00,0,339.04,402.77,169.2,161.4,0.773,322983.1,322983.1,15233,0,0,0,L,1122011218,0,124.49,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354116,92329.00
02/01/2016 14:15,2,5.229,ACTIVE,215.09,358.58,60.002,1454354104,"201051344000890","219011344069620",31.27,17.00,0,334.84,395.55,165.7,158.0,0.751,319828.0,319828.0,19758,0,0,0,L,1122011218,0,123.81,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354117,92330.00
02/01/2016 14:15,2,5.180,ACTIVE,216.00,360.38,59.986,1454354104,"201051344000438","219011344069620",31.41,16.00,0,335.44,397.05,164.7,157.0,0.778,321581.9,321581.9,19822,0,0,0,L,1122011218,0,124.27,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354118,92331.00
02/01/2016 14:15,2,4.963,ACTIVE,215.54,359.78,59.981,1454354104,"201051344000417","219011344069620",30.95,17.80,0,333.93,397.05,155.5,148.1,0.734,315631.0,315631.0,19924,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354118,92332.00
02/01/2016 14:15,2,4.932,ACTIVE,213.51,351.07,59.959,1454354104,"274151322000083","219011344069620",30.75,26.30,0,334.24,382.03,153.4,146.2,0.605,590474.0,590474.0,8975,0,0,0,L,1151911521,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354119,92333.00
02/01/2016 14:15,2,5.047,ACTIVE,214.64,361.59,59.965,1454354104,"274151322000076","219011344069620",31.35,25.50,0,338.44,387.14,160.1,152.6,0.641,627266.0,627266.0,9025,0,0,0,L,1151911521,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354120,92334.00
02/01/2016 14:15,2,4.752,ACTIVE,217.13,361.29,59.975,1454354104,"201051344000868","219011344069620",31.75,9.70,0,338.14,402.46,152.8,145.5,0.694,308176.3,308176.3,15004,0,0,0,L,1122011218,0,123.59,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354121,92335.00
02/01/2016 14:15,2,4.949,ACTIVE,213.74,369.10,59.991,1454354104,"274151322000095","219011344069620",31.23,26.50,0,334.24,383.53,156.6,149.3,0.588,620874.7,620874.7,8863,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354122,92336.00
02/01/2016 14:15,2,4.859,ACTIVE,218.03,362.79,59.981,1454354104,"201051344000988","219011344069620",31.45,12.30,0,337.54,404.87,154.7,147.4,0.703,307261.5,307261.5,15245,0,0,0,L,1122011218,0,124.04,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354123,92337.00
02/01/2016 14:15,2,4.789,ACTIVE,215.77,357.68,59.965,1454354104,"201051344001025","219011344069620",31.71,16.00,0,335.14,397.66,153.8,146.5,0.703,319663.2,319663.2,19821,0,0,0,L,1122011218,0,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354124,92338.00
02/01/2016 14:15,2,4.852,ACTIVE,218.26,363.69,59.991,1454354104,"201051344000458","219011344069620",31.67,12.30,0,339.04,404.27,155.7,148.3,0.734,317464.9,317464.9,15206,0,0,0,L,1122011218,0,124.49,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354125,92339.00
02/01/2016 14:15,2,4.830,ACTIVE,218.71,364.29,59.991,1454354104,"201051344000853","219011344069620",31.67,11.00,0,340.25,404.57,154.8,147.5,0.716,315770.6,315770.6,14903,0,0,0,L,1122011218,0,124.72,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354126,92340.00
02/01/2016 14:15,2,4.697,ACTIVE,215.09,357.98,59.959,1454354104,"201051344000685","219011344069620",31.37,14.30,0,334.84,396.75,149.2,142.1,0.716,321642.0,321642.0,19703,0,0,0,L,1122011218,0,124.27,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354127,92341.00
02/01/2016 14:15,2,4.521,ACTIVE,216.00,358.58,59.944,1454354104,"201051344000917","219011344069620",31.69,15.00,0,334.24,397.35,145.1,138.1,0.672,319378.0,319378.0,19677,0,0,0,L,1122011218,0,123.81,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354128,92342.00
02/01/2016 14:15,2,4.531,ACTIVE,215.09,358.28,60.007,1454354104,"201051344001145","219011344069620",31.39,13.00,0,335.44,395.55,144.1,137.1,0.667,323349.4,323349.4,19621,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354129,92343.00
02/01/2016 14:15,2,4.729,ACTIVE,215.77,357.98,60.007,1454354104,"201051344000651","219011344069620",31.41,13.70,0,335.44,397.66,150.4,143.3,0.676,316046.9,316046.9,19852,0,0,0,L,1122011218,0,124.27,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354130,92344.00
02/01/2016 14:15,2,4.541,ACTIVE,213.51,361.89,60.023,1454354104,"274151322000088","219011344069620",30.04,22.30,0,334.24,379.02,138.1,131.4,0.521,573432.3,573432.3,8749,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354131,92345.00
02/01/2016 14:15,2,3.043,ACTIVE,214.41,462.28,59.991,1454354104,"274151322000068","219011344069620",42.40,26.80,0,420.50,493.54,130.8,124.3,0.491,479696.6,479696.6,9382,0,0,0,L,1151911521,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354132,92346.00
02/01/2016 14:15,2,4.662,ACTIVE,215.32,357.38,59.933,1454354104,"201051344001135","219011344069620",31.33,15.50,0,334.24,397.05,148.0,141.0,0.689,312429.7,312429.7,19846,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354133,92347.00
02/01/2016 14:15,2,4.924,ACTIVE,216.67,361.89,59.975,1454354104,"201051344000594","219011344069620",31.23,17.80,0,337.84,399.76,155.7,148.4,0.707,318395.4,318395.4,15253,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354134,92348.00
02/01/2016 14:15,2,4.781,ACTIVE,216.00,357.98,60.002,1454354104,"201051344001203","219011344069620",31.53,15.50,0,335.74,397.66,152.6,145.3,0.703,318991.6,318991.6,19812,0,0,0,L,1122011218,0,124.49,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354134,92349.00
02/01/2016 14:15,2,4.676,ACTIVE,213.74,351.37,59.981,1454354104,"274151322000054","219011344069620",30.24,23.30,0,333.03,381.42,143.1,136.1,0.548,585986.5,585986.5,8759,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354135,92350.00
02/01/2016 14:15,2,4.818,ACTIVE,217.58,360.99,59.970,1454354104,"201051344000867","219011344069620",31.77,12.70,0,338.74,398.86,154.9,147.6,0.703,307597.1,307597.1,15238,0,0,0,L,1122011218,0,124.04,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354136,92351.00
02/01/2016 14:15,2,4.643,ACTIVE,216.00,358.58,59.965,1454354104,"201051344001093","219011344069620",31.65,14.70,0,334.54,396.75,148.8,141.7,0.672,317672.6,317672.6,19729,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354137,92352.00
02/01/2016 14:15,2,4.893,ACTIVE,217.80,363.99,59.944,1454354104,"201051344000900","219011344069620",31.53,10.00,0,339.04,405.17,156.3,148.9,0.720,322885.2,322885.2,14852,0,0,0,L,1122011218,0,124.27,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354138,92353.00
02/01/2016 14:15,2,4.896,ACTIVE,217.80,363.39,59.986,1454354104,"201051344000648","219011344069620",31.33,10.70,0,339.04,403.97,155.4,148.0,0.707,315891.4,315891.4,15010,0,0,0,L,1122011218,0,123.59,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354139,92354.00
02/01/2016 14:15,2,4.898,ACTIVE,218.26,363.69,59.954,1454354104,"201051344000569","219011344069620",31.67,11.70,0,338.44,404.57,157.0,149.6,0.720,324447.1,324447.1,14784,0,0,0,L,1122011218,0,123.81,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354140,92355.00
02/01/2016 14:15,2,4.914,ACTIVE,218.03,363.69,59.991,1454354104,"201051344000983","219011344069620",31.63,11.00,0,338.74,405.47,157.3,149.9,0.725,317477.7,317477.7,15088,0,0,0,L,1122011218,0,124.27,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354141,92356.00
02/01/2016 14:15,2,4.924,ACTIVE,218.26,364.59,59.991,1454354104,"201051344001158","219011344069620",31.09,13.00,0,339.34,403.67,155.1,147.8,0.720,312476.3,312476.3,15264,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354142,92357.00
02/01/2016 14:15,2,5.016,ACTIVE,218.26,363.69,59.991,1454354104,"201051344000576","219011344069620",31.75,9.70,0,339.04,404.87,161.2,153.7,0.734,317378.2,317378.2,14882,0,0,0,L,1122011218,0,124.27,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354143,92358.00
02/01/2016 14:15,2,4.691,ACTIVE,213.74,363.69,59.965,1454354104,"274151322000087","219011344069620",30.22,30.00,0,334.54,378.42,143.6,136.7,0.535,560991.0,560991.0,8793,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454354144,92359.00
02/01/2016 14:30,2,3.939,ACTIVE,217.13,359.18,59.991,1454355004,"201051344000645","219011344069620",31.31,12.70,0,339.65,441.24,124.9,118.6,0.557,316667.6,316667.6,14973,0,0,0,L,1122011218,0,124.04,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355005,92360.00
02/01/2016 14:30,2,3.617,ACTIVE,213.74,356.18,59.991,1454355004,"274151322000085","219011344069620",29.60,24.00,0,335.44,406.67,108.5,102.8,0.411,588581.0,588581.0,8789,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355006,92361.00
02/01/2016 14:30,2,3.881,ACTIVE,216.90,360.08,59.975,1454355004,"201051344000633","219011344069620",31.13,15.80,0,338.44,440.04,122.4,116.2,0.579,308365.6,308365.6,15270,0,0,0,L,1122011218,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355007,92362.00
02/01/2016 14:30,2,3.908,ACTIVE,217.13,359.78,60.023,1454355004,"201051344000469","219011344069620",31.37,9.30,0,338.74,443.04,124.2,117.9,0.579,309870.2,309870.2,15219,0,0,0,L,1122011218,0,123.36,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355008,92363.00
02/01/2016 14:30,2,3.754,ACTIVE,213.29,360.08,59.991,1454355004,"274151322000052","219011344069620",30.53,26.30,0,334.54,416.89,116.1,110.1,0.455,596173.2,596173.2,8983,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355010,92364.00
02/01/2016 14:30,2,3.908,ACTIVE,215.54,354.97,59.996,1454355004,"201051344000585","219011344069620",31.15,16.30,0,336.04,440.64,123.3,117.1,0.575,319093.4,319093.4,19843,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355011,92365.00
02/01/2016 14:30,2,3.670,ACTIVE,214.41,353.17,60.018,1454355004,"201051344001230","219011344069620",31.19,16.70,0,333.93,440.94,115.9,110.0,0.539,318428.7,318428.7,19693,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355012,92366.00
02/01/2016 14:30,2,3.836,ACTIVE,215.77,355.28,60.007,1454355004,"201051344000582","219011344069620",30.99,15.30,0,336.94,439.43,120.4,114.3,0.544,312260.4,312260.4,19813,0,0,0,L,1122011218,0,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355013,92367.00
02/01/2016 14:30,2,3.834,ACTIVE,214.64,352.57,59.991,1454355004,"201051344000955","219011344069620",31.07,17.30,0,333.93,437.03,120.7,114.6,0.575,321652.5,321652.5,19812,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355013,92368.00
02/01/2016 14:30,2,2.539,ALERT,213.74,438.53,60.007,1454355004,"274151322000094","219011344069620",41.33,27.50,0,303.58,520.59,105.7,100.1,0.411,479580.3,479580.3,9225,0,0,0,L,1151911521,0,122.23,123.59,0001,21,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355015,92369.00
02/01/2016 14:30,2,4.023,ACTIVE,217.58,359.48,59.944,1454355004,"201051344000579","219011344069620",31.23,16.00,0,339.34,440.34,127.3,120.9,0.588,323016.0,323016.0,15234,0,0,0,L,1122011218,0,124.04,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355016,92370.00
02/01/2016 14:30,2,3.953,ACTIVE,214.64,354.37,59.996,1454355004,"201051344000890","219011344069620",31.09,18.70,0,334.84,440.94,124.4,118.1,0.561,319860.2,319860.2,19759,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355017,92371.00
02/01/2016 14:30,2,3.980,ACTIVE,215.32,355.58,60.028,1454355004,"201051344000438","219011344069620",30.89,17.30,0,336.94,438.83,124.5,118.3,0.588,321614.1,321614.1,19823,0,0,0,L,1122011218,0,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355018,92372.00
02/01/2016 14:30,2,3.959,ACTIVE,215.09,354.67,59.996,1454355004,"201051344000417","219011344069620",30.71,19.00,0,335.74,436.13,123.1,116.9,0.583,315662.8,315662.8,19925,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355019,92373.00
02/01/2016 14:30,2,3.953,ACTIVE,213.74,362.49,59.991,1454355004,"274151322000083","219011344069620",30.32,27.30,0,333.93,417.49,121.2,115.0,0.477,590505.3,590505.3,8976,0,0,0,L,1151911521,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355020,92374.00
02/01/2016 14:30,2,4.188,ACTIVE,214.64,365.49,60.018,1454355004,"274151322000076","219011344069620",30.87,27.00,0,335.44,425.31,130.9,124.4,0.517,627299.7,627299.7,9026,0,0,0,L,1151911521,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355021,92375.00
02/01/2016 14:30,2,4.166,ACTIVE,216.90,358.28,60.012,1454355004,"201051344000868","219011344069620",31.45,10.70,0,337.54,446.35,132.5,126.0,0.610,308209.6,308209.6,15005,0,0,0,L,1122011218,0,123.59,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355022,92376.00
02/01/2016 14:30,2,4.182,ACTIVE,213.74,359.18,59.996,1454355004,"274151322000095","219011344069620",31.03,27.50,0,333.63,424.11,131.4,124.9,0.499,620908.2,620908.2,8864,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355023,92377.00
02/01/2016 14:30,2,4.230,ACTIVE,217.58,360.99,60.002,1454355004,"201051344000988","219011344069620",31.15,12.30,0,338.44,441.84,133.5,126.9,0.619,307294.8,307294.8,15246,0,0,0,L,1122011218,0,123.81,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355024,92378.00
02/01/2016 14:30,2,4.172,ACTIVE,215.54,355.28,59.981,1454355004,"201051344001025","219011344069620",31.17,16.30,0,336.64,439.13,131.6,125.1,0.597,319696.1,319696.1,19822,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355025,92379.00
02/01/2016 14:30,2,4.254,ACTIVE,217.58,360.99,60.023,1454355004,"201051344000458","219011344069620",31.31,13.00,0,339.34,443.04,135.0,128.3,0.645,317498.5,317498.5,15207,0,0,0,L,1122011218,0,124.04,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355026,92380.00
02/01/2016 14:30,2,4.277,ACTIVE,218.26,362.19,59.981,1454355004,"201051344000853","219011344069620",31.47,11.70,0,342.65,446.95,136.3,129.6,0.632,315804.3,315804.3,14904,0,0,0,L,1122011218,0,124.72,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355027,92381.00
02/01/2016 14:30,2,4.088,ACTIVE,215.09,355.58,59.949,1454355004,"201051344000685","219011344069620",31.17,15.50,0,336.04,437.33,129.0,122.6,0.623,321674.1,321674.1,19704,0,0,0,L,1122011218,0,124.04,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355028,92382.00
02/01/2016 14:30,2,4.078,ACTIVE,215.54,355.58,59.996,1454355004,"201051344000917","219011344069620",31.03,16.30,0,336.94,438.83,128.2,121.9,0.597,319409.7,319409.7,19678,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355029,92383.00
02/01/2016 14:30,2,4.053,ACTIVE,214.87,354.97,60.002,1454355004,"201051344001145","219011344069620",30.91,15.50,0,336.04,440.34,126.8,120.5,0.592,323380.8,323380.8,19622,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355030,92384.00
02/01/2016 14:30,2,4.258,ACTIVE,215.77,357.08,60.028,1454355004,"201051344000651","219011344069620",30.85,15.50,0,336.34,443.04,133.0,126.5,0.592,316079.5,316079.5,19853,0,0,0,L,1122011218,0,124.04,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355031,92385.00
02/01/2016 14:30,2,4.096,ACTIVE,213.96,362.79,60.002,1454355004,"274151322000088","219011344069620",29.26,24.30,0,334.54,410.28,121.3,115.2,0.446,573462.3,573462.3,8750,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355032,92386.00
02/01/2016 14:30,2,2.818,ALERT,214.87,437.63,60.012,1454355004,"274151322000068","219011344069620",40.93,29.00,0,389.54,520.29,116.2,110.2,0.438,479722.7,479722.7,9383,0,0,0,L,1151911521,0,122.91,123.81,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355034,92387.00
02/01/2016 14:30,2,4.299,ACTIVE,215.54,356.18,60.028,1454355004,"201051344001135","219011344069620",30.83,16.30,0,336.34,439.43,134.2,127.6,0.623,312461.9,312461.9,19847,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355035,92388.00
02/01/2016 14:30,2,4.457,ACTIVE,216.45,360.38,60.012,1454355004,"201051344000594","219011344069620",31.13,18.30,0,337.24,444.54,140.4,133.6,0.636,318428.6,318428.6,15254,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355035,92389.00
02/01/2016 14:30,2,4.357,ACTIVE,215.77,357.98,60.002,1454355004,"201051344001203","219011344069620",31.19,17.30,0,337.24,440.64,137.6,130.9,0.645,319024.1,319024.1,19813,0,0,0,L,1122011218,0,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355036,92390.00
