ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 14:30,2,4.270,ACTIVE,213.96,347.76,60.018,1454355004,"274151322000054","219011344069620",29.48,24.80,0,334.24,411.78,127.4,121.1,0.486,586017.0,586017.0,8760,0,0,0,L,1151911521,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355037,92391.00
02/01/2016 14:30,2,4.410,ACTIVE,217.35,360.99,60.007,1454355004,"201051344000867","219011344069620",31.55,13.30,0,338.74,442.74,140.8,134.0,0.641,307630.1,307630.1,15239,0,0,0,L,1122011218,0,124.27,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355038,92392.00
02/01/2016 14:30,2,4.277,ACTIVE,215.77,356.18,60.023,1454355004,"201051344001093","219011344069620",31.45,16.00,0,336.94,442.44,136.2,129.6,0.623,317704.4,317704.4,19730,0,0,0,L,1122011218,0,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355039,92393.00
02/01/2016 14:30,2,4.584,ACTIVE,217.58,362.19,60.007,1454355004,"201051344000900","219011344069620",31.75,10.00,0,338.74,443.94,147.4,140.3,0.672,322918.7,322918.7,14853,0,0,0,L,1122011218,0,124.27,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355040,92394.00
02/01/2016 14:30,2,4.668,ACTIVE,217.35,361.89,60.034,1454355004,"201051344000648","219011344069620",31.29,11.30,0,339.04,441.24,147.9,140.8,0.667,315924.6,315924.6,15011,0,0,0,L,1122011218,0,123.81,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355041,92395.00
02/01/2016 14:30,2,4.758,ACTIVE,218.26,361.89,60.012,1454355004,"201051344000569","219011344069620",31.91,12.00,0,339.04,444.85,153.7,146.4,0.712,324480.6,324480.6,14785,0,0,0,L,1122011218,0,124.04,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355042,92396.00
02/01/2016 14:30,2,4.852,ACTIVE,218.48,363.69,59.991,1454355004,"201051344000983","219011344069620",31.81,11.70,0,338.44,443.64,156.3,149.0,0.729,317511.2,317511.2,15089,0,0,0,L,1122011218,0,124.49,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355043,92397.00
02/01/2016 14:30,2,4.916,ACTIVE,218.71,363.09,59.996,1454355004,"201051344001158","219011344069620",31.05,14.00,0,339.04,442.14,154.7,147.4,0.720,312509.0,312509.0,15265,0,0,0,L,1122011218,0,124.49,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355044,92398.00
02/01/2016 14:30,2,5.008,ACTIVE,218.71,366.10,60.002,1454355004,"201051344000576","219011344069620",31.81,10.30,0,339.04,443.04,161.3,153.8,0.729,317411.7,317411.7,14883,0,0,0,L,1122011218,0,124.72,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355045,92399.00
02/01/2016 14:30,2,4.730,ACTIVE,214.41,366.70,59.986,1454355004,"274151322000087","219011344069620",29.50,32.40,0,334.84,408.78,141.3,134.5,0.526,561020.8,561020.8,8794,0,0,0,L,1151911521,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355045,92400.00
02/01/2016 14:30,2,4.996,ACTIVE,215.77,360.38,60.049,1454355004,"201051344000646","219011344069620",30.79,17.50,0,334.54,440.34,155.8,148.5,0.734,314125.6,314125.6,19851,0,0,0,L,1122011218,1,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355046,92401.00
02/01/2016 14:45,2,4.004,ACTIVE,216.90,358.58,59.981,1454355903,"201051344000645","219011344069620",30.53,13.70,0,339.95,439.13,123.8,117.5,0.548,316709.5,316709.5,14974,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355904,92402.00
02/01/2016 14:45,2,3.654,ACTIVE,213.51,349.86,60.012,1454355903,"274151322000085","219011344069620",28.98,26.80,0,334.84,407.27,107.2,101.5,0.411,588618.4,588618.4,8790,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355905,92403.00
02/01/2016 14:45,2,3.842,ACTIVE,216.67,359.18,60.018,1454355903,"201051344000633","219011344069620",30.77,17.30,0,338.74,437.93,119.7,113.6,0.570,308406.7,308406.7,15271,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355906,92404.00
02/01/2016 14:45,2,3.850,ACTIVE,217.13,357.68,60.012,1454355903,"201051344000469","219011344069620",30.89,10.70,0,339.34,441.84,120.4,114.3,0.566,309911.7,309911.7,15220,0,0,0,L,1122011218,0,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355907,92405.00
02/01/2016 14:45,2,3.779,ACTIVE,214.64,353.47,60.039,1454355903,"201051344000646","219011344069620",30.30,19.50,0,334.24,435.83,115.9,109.9,0.539,314164.5,314164.5,19852,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355908,92406.00
02/01/2016 14:45,2,3.762,ACTIVE,213.06,356.78,60.007,1454355903,"274151322000052","219011344069620",30.02,28.80,0,333.63,411.78,114.3,108.4,0.446,596212.8,596212.8,8984,0,0,0,L,1151911521,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355909,92407.00
02/01/2016 14:45,2,3.816,ACTIVE,215.32,354.97,60.007,1454355903,"201051344000585","219011344069620",30.67,19.00,0,336.64,439.43,118.5,112.4,0.552,319134.7,319134.7,19844,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355910,92408.00
02/01/2016 14:45,2,3.596,ACTIVE,214.19,351.37,60.023,1454355903,"201051344001230","219011344069620",30.43,18.70,0,333.03,435.53,110.8,105.1,0.513,318468.2,318468.2,19694,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355911,92409.00
02/01/2016 14:45,2,3.715,ACTIVE,215.54,354.07,60.055,1454355903,"201051344000582","219011344069620",30.43,17.80,0,336.34,436.73,114.6,108.7,0.521,312300.8,312300.8,19814,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355912,92410.00
02/01/2016 14:45,2,3.721,ACTIVE,214.41,352.87,59.991,1454355903,"201051344000955","219011344069620",30.43,19.50,0,333.93,433.42,114.7,108.8,0.526,321692.7,321692.7,19813,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355912,92411.00
02/01/2016 14:45,2,2.527,ALERT,213.51,422.90,60.007,1454355903,"274151322000094","219011344069620",38.68,24.50,0,303.58,520.89,98.8,93.4,0.384,479590.9,479590.9,9227,0,0,0,L,1151911521,0,122.01,123.36,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355914,92412.00
02/01/2016 14:45,2,3.779,ACTIVE,216.90,357.08,59.975,1454355903,"201051344000579","219011344069620",30.45,17.80,0,339.95,438.53,116.5,110.6,0.539,323057.2,323057.2,15235,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355915,92413.00
02/01/2016 14:45,2,3.684,ACTIVE,214.41,351.97,60.018,1454355903,"201051344000890","219011344069620",30.43,20.00,0,334.54,434.93,113.5,107.6,0.530,319900.6,319900.6,19760,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355916,92414.00
02/01/2016 14:45,2,3.629,ACTIVE,214.87,352.57,60.023,1454355903,"201051344000438","219011344069620",30.77,19.30,0,335.74,434.02,113.1,107.2,0.530,321654.5,321654.5,19824,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355917,92415.00
02/01/2016 14:45,2,3.639,ACTIVE,214.87,353.77,60.007,1454355903,"201051344000417","219011344069620",30.08,20.30,0,333.33,431.62,110.9,105.1,0.526,315702.7,315702.7,19926,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355918,92416.00
02/01/2016 14:45,2,3.631,ACTIVE,213.29,359.18,59.986,1454355903,"274151322000083","219011344069620",29.92,29.50,0,333.93,412.68,110.0,104.2,0.438,590544.9,590544.9,8977,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355919,92417.00
02/01/2016 14:45,2,3.830,ACTIVE,214.19,352.57,59.996,1454355903,"274151322000076","219011344069620",30.45,29.50,0,335.44,421.40,118.1,112.0,0.468,627341.8,627341.8,9027,0,0,0,L,1151911521,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355920,92418.00
02/01/2016 14:45,2,3.740,ACTIVE,216.00,356.78,60.007,1454355903,"201051344000868","219011344069620",30.47,12.30,0,338.74,440.94,115.4,109.5,0.539,308251.1,308251.1,15006,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355921,92419.00
02/01/2016 14:45,2,3.762,ACTIVE,213.29,360.38,59.991,1454355903,"274151322000095","219011344069620",30.57,30.30,0,333.03,422.30,116.5,110.5,0.442,620950.1,620950.1,8865,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355922,92420.00
02/01/2016 14:45,2,3.738,ACTIVE,216.67,357.68,59.981,1454355903,"201051344000988","219011344069620",30.47,14.70,0,339.04,440.64,115.4,109.4,0.544,307336.2,307336.2,15247,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355923,92421.00
02/01/2016 14:45,2,3.727,ACTIVE,214.87,352.27,59.996,1454355903,"201051344001025","219011344069620",30.22,19.30,0,336.64,436.43,114.0,108.1,0.521,319737.2,319737.2,19823,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355924,92422.00
02/01/2016 14:45,2,3.693,ACTIVE,217.35,358.88,60.002,1454355903,"201051344000853","219011344069620",31.19,13.30,0,342.35,443.64,116.6,110.6,0.544,315846.1,315846.1,14905,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355926,92423.00
02/01/2016 14:45,2,3.594,ACTIVE,214.41,352.87,59.949,1454355903,"201051344000685","219011344069620",30.38,18.30,0,334.84,433.12,110.6,104.8,0.530,321714.5,321714.5,19705,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355927,92424.00
02/01/2016 14:45,2,3.508,ACTIVE,214.87,352.27,60.012,1454355903,"201051344000917","219011344069620",30.55,18.00,0,335.74,437.63,108.5,102.8,0.495,319449.9,319449.9,19679,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355928,92425.00
02/01/2016 14:45,2,3.477,ACTIVE,214.64,353.17,60.028,1454355903,"201051344001145","219011344069620",30.47,17.80,0,334.24,434.93,107.3,101.6,0.499,323420.5,323420.5,19623,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355928,92426.00
02/01/2016 14:45,2,3.670,ACTIVE,215.32,353.77,59.986,1454355903,"201051344000651","219011344069620",30.14,17.50,0,336.64,436.43,112.0,106.2,0.517,316120.3,316120.3,19854,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355929,92427.00
02/01/2016 14:45,2,3.533,ACTIVE,213.06,346.26,59.991,1454355903,"274151322000088","219011344069620",28.55,26.80,0,334.24,406.97,102.1,96.6,0.384,573500.0,573500.0,8751,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355930,92428.00
02/01/2016 14:45,2,2.447,ALERT,214.19,428.61,59.986,1454355903,"274151322000068","219011344069620",40.02,28.80,0,304.18,536.82,99.0,93.6,0.376,479743.4,479743.4,9385,0,0,0,L,1151911521,0,122.91,123.36,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355932,92429.00
02/01/2016 14:45,2,3.664,ACTIVE,214.87,353.17,59.965,1454355903,"201051344001135","219011344069620",30.36,18.30,0,335.44,436.43,112.7,106.8,0.530,312502.1,312502.1,19848,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355933,92430.00
02/01/2016 14:45,2,3.785,ACTIVE,215.77,355.88,60.007,1454355903,"201051344000594","219011344069620",30.28,20.70,0,337.24,439.13,116.0,110.1,0.530,318469.8,318469.8,15255,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355934,92431.00
02/01/2016 14:45,2,3.682,ACTIVE,215.32,353.47,59.954,1454355903,"201051344001203","219011344069620",30.38,18.30,0,337.54,438.23,113.3,107.4,0.526,319064.8,319064.8,19814,0,0,0,L,1122011218,0,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355935,92432.00
02/01/2016 14:45,2,3.607,ACTIVE,213.06,352.27,59.954,1454355903,"274151322000054","219011344069620",28.77,27.30,0,332.73,408.48,105.1,99.5,0.402,586055.2,586055.2,8761,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355936,92433.00
02/01/2016 14:45,2,3.715,ACTIVE,216.45,355.58,60.002,1454355903,"201051344000867","219011344069620",30.36,15.00,0,339.04,438.23,114.1,108.2,0.521,307671.1,307671.1,15240,0,0,0,L,1122011218,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355937,92434.00
02/01/2016 14:45,2,3.516,ACTIVE,215.09,352.87,59.996,1454355903,"201051344001093","219011344069620",30.77,17.50,0,336.04,440.34,109.5,103.8,0.495,317744.4,317744.4,19731,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355938,92435.00
02/01/2016 14:45,2,3.684,ACTIVE,216.45,356.48,60.007,1454355903,"201051344000900","219011344069620",31.19,12.70,0,338.74,441.54,116.3,110.4,0.539,322960.5,322960.5,14854,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355939,92436.00
02/01/2016 14:45,2,3.697,ACTIVE,216.67,355.88,60.012,1454355903,"201051344000648","219011344069620",30.63,13.30,0,339.65,438.53,114.7,108.8,0.530,315965.8,315965.8,15012,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355940,92437.00
02/01/2016 14:45,2,3.691,ACTIVE,216.90,357.68,60.023,1454355903,"201051344000569","219011344069620",30.83,14.00,0,338.74,441.84,115.3,109.3,0.548,324522.2,324522.2,14786,0,0,0,L,1122011218,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355941,92438.00
02/01/2016 14:45,2,3.664,ACTIVE,216.90,357.98,59.986,1454355903,"201051344000983","219011344069620",30.95,15.00,0,339.04,440.34,114.8,108.9,0.548,317552.8,317552.8,15090,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355942,92439.00
02/01/2016 14:45,2,3.613,ACTIVE,216.90,355.28,59.991,1454355903,"201051344001158","219011344069620",30.42,15.80,0,339.04,439.13,111.3,105.5,0.517,312549.8,312549.8,15266,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355942,92440.00
02/01/2016 14:45,2,3.648,ACTIVE,217.13,357.38,59.996,1454355903,"201051344000576","219011344069620",30.83,12.00,0,339.65,443.64,113.9,108.0,0.517,317453.3,317453.3,14884,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355943,92441.00
02/01/2016 14:45,2,3.385,ACTIVE,213.51,348.96,59.996,1454355903,"274151322000087","219011344069620",29.06,35.00,0,332.13,408.48,99.6,94.2,0.371,561058.2,561058.2,8795,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355944,92442.00
02/01/2016 14:45,2,3.689,ACTIVE,216.67,354.97,59.996,1454355903,"201051344000458","219011344069620",30.75,15.00,0,339.65,440.64,114.9,109.0,0.561,317540.8,317540.8,15208,0,0,0,L,1122011218,1,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454355945,92443.00
02/01/2016 15:00,2,4.105,ACTIVE,218.03,360.69,59.986,1454356803,"201051344000645","219011344069620",30.81,15.00,0,338.44,434.02,128.1,121.7,0.575,316747.3,316747.3,14975,0,0,0,L,1122011218,0,124.49,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356804,92444.00
02/01/2016 15:00,2,3.805,ACTIVE,213.96,348.06,59.975,1454356803,"274151322000085","219011344069620",29.16,27.80,0,333.93,407.87,112.2,106.4,0.424,588651.6,588651.6,8791,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356805,92445.00
02/01/2016 15:00,2,4.066,ACTIVE,217.58,360.38,59.991,1454356803,"201051344000633","219011344069620",30.71,18.00,0,338.44,432.82,126.6,120.2,0.601,308443.8,308443.8,15272,0,0,0,L,1122011218,0,124.27,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356806,92446.00
02/01/2016 15:00,2,4.307,ACTIVE,218.26,361.89,59.981,1454356803,"201051344000469","219011344069620",30.85,11.00,0,338.44,438.23,134.8,128.2,0.628,309949.3,309949.3,15221,0,0,0,L,1122011218,0,123.81,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356807,92447.00
02/01/2016 15:00,2,4.178,ACTIVE,214.41,354.97,59.991,1454356803,"201051344000646","219011344069620",30.61,19.50,0,334.24,431.02,129.6,123.1,0.619,314200.8,314200.8,19853,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356808,92448.00
02/01/2016 15:00,2,4.139,ACTIVE,213.51,346.56,59.986,1454356803,"274151322000052","219011344069620",30.18,30.00,0,334.24,406.37,126.3,120.0,0.491,596248.4,596248.4,8985,0,0,0,L,1151911521,0,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356809,92449.00
02/01/2016 15:00,2,4.498,ACTIVE,216.00,359.18,59.986,1454356803,"201051344000585","219011344069620",31.27,19.00,0,336.04,435.23,142.4,135.5,0.658,319172.2,319172.2,19845,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356811,92450.00
02/01/2016 15:00,2,4.143,ACTIVE,214.41,354.67,59.975,1454356803,"201051344001230","219011344069620",31.03,19.80,0,333.03,430.12,130.3,123.8,0.601,318503.7,318503.7,19695,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356812,92451.00
02/01/2016 15:00,2,4.129,ACTIVE,215.54,356.78,59.986,1454356803,"201051344000582","219011344069620",30.47,18.00,0,336.94,431.02,127.4,121.1,0.575,312337.1,312337.1,19815,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356813,92452.00
02/01/2016 15:00,2,3.998,ACTIVE,214.41,353.47,59.991,1454356803,"201051344000955","219011344069620",30.49,20.70,0,334.84,427.71,123.5,117.2,0.583,321729.1,321729.1,19814,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356814,92453.00
02/01/2016 15:00,2,0.250,ALERT,213.29,488.13,59.986,1454356803,"274151322000094","219011344069620",46.95,24.00,0,302.68,520.89,12.3,9.9,0.062,479602.5,479602.5,9229,0,0,0,L,1151911521,0,122.01,123.36,0001,24,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356816,92454.00
02/01/2016 15:00,2,3.553,ACTIVE,216.90,357.08,60.023,1454356803,"201051344000579","219011344069620",30.75,19.00,0,338.74,433.72,110.7,104.9,0.513,323094.3,323094.3,15236,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356816,92455.00
02/01/2016 15:00,2,3.469,ACTIVE,213.96,351.67,60.007,1454356803,"201051344000890","219011344069620",30.61,21.30,0,334.24,428.31,107.6,101.9,0.486,319937.0,319937.0,19761,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356817,92456.00
02/01/2016 15:00,2,3.430,ACTIVE,214.41,352.27,59.970,1454356803,"201051344000438","219011344069620",30.71,20.30,0,336.34,430.72,106.7,101.0,0.508,321690.9,321690.9,19825,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356818,92457.00
02/01/2016 15:00,2,3.406,ACTIVE,214.41,352.87,59.991,1454356803,"201051344000417","219011344069620",30.26,21.30,0,335.74,427.11,104.3,98.8,0.495,315738.6,315738.6,19927,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356819,92458.00
02/01/2016 15:00,2,3.346,ACTIVE,213.06,348.96,60.002,1454356803,"274151322000083","219011344069620",30.12,30.80,0,333.63,406.97,102.0,96.5,0.398,590580.6,590580.6,8978,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356820,92459.00
02/01/2016 15:00,2,3.525,ACTIVE,213.74,349.26,59.996,1454356803,"274151322000076","219011344069620",30.67,30.30,0,335.44,417.19,109.5,103.7,0.438,627380.2,627380.2,9028,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356821,92460.00
02/01/2016 15:00,2,3.408,ACTIVE,216.00,354.67,59.996,1454356803,"201051344000868","219011344069620",30.67,12.70,0,338.44,434.33,105.9,100.3,0.486,308288.6,308288.6,15007,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356822,92461.00
02/01/2016 15:00,2,3.432,ACTIVE,213.06,353.77,59.996,1454356803,"274151322000095","219011344069620",30.55,31.00,0,332.13,418.09,106.2,100.5,0.407,620988.3,620988.3,8866,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356823,92462.00
02/01/2016 15:00,2,3.322,ACTIVE,216.22,356.78,59.986,1454356803,"201051344000988","219011344069620",30.75,15.00,0,339.04,435.83,103.5,98.0,0.486,307373.8,307373.8,15248,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356824,92463.00
02/01/2016 15:00,2,3.328,ACTIVE,214.41,352.27,59.986,1454356803,"201051344001025","219011344069620",30.49,20.30,0,335.14,432.22,102.8,97.2,0.464,319774.5,319774.5,19824,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356825,92464.00
02/01/2016 15:00,2,3.441,ACTIVE,216.67,357.08,59.996,1454356803,"201051344000458","219011344069620",30.65,15.80,0,338.44,436.13,106.9,101.2,0.495,317578.1,317578.1,15209,0,0,0,L,1122011218,0,123.81,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356826,92465.00
02/01/2016 15:00,2,3.498,ACTIVE,217.13,357.68,60.007,1454356803,"201051344000853","219011344069620",30.99,14.00,0,341.45,439.43,109.8,104.0,0.513,315884.2,315884.2,14906,0,0,0,L,1122011218,0,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356827,92466.00
02/01/2016 15:00,2,3.332,ACTIVE,213.96,351.97,59.970,1454356803,"201051344000685","219011344069620",30.20,18.30,0,334.84,427.11,102.0,96.5,0.499,321750.9,321750.9,19706,0,0,0,L,1122011218,0,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356828,92467.00
02/01/2016 15:00,2,3.293,ACTIVE,214.64,353.47,60.002,1454356803,"201051344000917","219011344069620",31.01,19.30,0,335.74,432.22,103.4,97.9,0.491,319486.1,319486.1,19680,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356829,92468.00
02/01/2016 15:00,2,3.346,ACTIVE,214.19,353.47,60.012,1454356803,"201051344001145","219011344069620",30.49,18.70,0,334.84,428.61,103.3,97.8,0.477,323456.4,323456.4,19624,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356830,92469.00
02/01/2016 15:00,2,3.465,ACTIVE,214.87,353.17,59.986,1454356803,"201051344000651","219011344069620",30.61,18.70,0,336.94,429.82,107.4,101.8,0.495,316157.2,316157.2,19855,0,0,0,L,1122011218,0,123.81,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356830,92470.00
02/01/2016 15:00,2,3.348,ACTIVE,213.06,345.96,59.965,1454356803,"274151322000088","219011344069620",28.69,27.30,0,333.63,407.27,97.2,91.9,0.367,573533.6,573533.6,8752,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356831,92471.00
02/01/2016 15:00,2,0.264,ALERT,213.96,486.02,59.991,1454356803,"274151322000068","219011344069620",46.74,26.00,0,382.63,520.89,12.6,10.2,0.053,479756.4,479756.4,9387,0,0,0,L,1151911521,0,122.68,123.36,0001,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356833,92472.00
02/01/2016 15:00,2,3.162,ACTIVE,214.19,350.77,60.012,1454356803,"201051344001135","219011344069620",30.61,19.30,0,336.04,431.32,98.0,92.7,0.460,312538.5,312538.5,19849,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356834,92473.00
02/01/2016 15:00,2,3.234,ACTIVE,215.32,354.67,60.018,1454356803,"201051344000594","219011344069620",30.63,21.50,0,337.24,433.42,100.3,94.9,0.460,318507.2,318507.2,15256,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356835,92474.00
02/01/2016 15:00,2,3.145,ACTIVE,214.41,351.67,59.986,1454356803,"201051344001203","219011344069620",30.61,19.50,0,336.94,433.42,97.5,92.2,0.455,319101.6,319101.6,19815,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356836,92475.00
02/01/2016 15:00,2,3.057,ACTIVE,213.06,347.46,60.002,1454356803,"274151322000054","219011344069620",29.12,28.80,0,333.93,407.27,90.1,85.1,0.349,586089.4,586089.4,8762,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356837,92476.00
02/01/2016 15:00,2,3.119,ACTIVE,216.00,354.07,60.007,1454356803,"201051344000867","219011344069620",30.75,17.00,0,339.04,431.32,97.2,91.9,0.442,307708.2,307708.2,15241,0,0,0,L,1122011218,0,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356838,92477.00
02/01/2016 15:00,2,2.943,ACTIVE,214.19,351.67,60.018,1454356803,"201051344001093","219011344069620",31.19,18.00,0,336.34,434.33,93.0,87.8,0.420,317780.5,317780.5,19732,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356839,92478.00
02/01/2016 15:00,2,3.121,ACTIVE,216.00,354.67,60.002,1454356803,"201051344000900","219011344069620",31.21,12.30,0,338.44,439.74,98.7,93.4,0.451,322998.4,322998.4,14855,0,0,0,L,1122011218,0,123.59,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356840,92479.00
02/01/2016 15:00,2,3.105,ACTIVE,216.22,354.97,60.007,1454356803,"201051344000648","219011344069620",30.93,14.70,0,338.44,434.63,97.3,92.0,0.446,316003.2,316003.2,15013,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356841,92480.00
02/01/2016 15:00,2,3.146,ACTIVE,216.22,355.58,60.002,1454356803,"201051344000569","219011344069620",30.99,14.30,0,338.74,437.33,98.8,93.4,0.460,324559.9,324559.9,14787,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356841,92481.00
02/01/2016 15:00,2,3.166,ACTIVE,216.45,353.47,60.028,1454356803,"201051344000983","219011344069620",30.85,14.00,0,339.04,438.23,98.9,93.6,0.464,317590.6,317590.6,15091,0,0,0,L,1122011218,0,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356842,92482.00
02/01/2016 15:00,2,3.107,ACTIVE,216.45,354.97,60.012,1454356803,"201051344001158","219011344069620",30.59,15.50,0,339.04,434.33,96.3,91.0,0.446,312586.6,312586.6,15267,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356843,92483.00
02/01/2016 15:00,2,3.150,ACTIVE,216.67,356.48,60.007,1454356803,"201051344000576","219011344069620",30.95,13.30,0,339.04,439.43,98.7,93.4,0.451,317491.0,317491.0,14885,0,0,0,L,1122011218,0,123.59,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356844,92484.00
02/01/2016 15:00,2,2.918,ACTIVE,213.29,348.36,60.007,1454356803,"274151322000087","219011344069620",28.96,36.00,0,333.33,407.57,85.5,80.6,0.318,561091.6,561091.6,8796,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454356845,92485.00
02/01/2016 15:15,2,3.439,ACTIVE,216.67,356.78,59.959,1454357703,"201051344000645","219011344069620",31.21,13.30,0,339.95,397.66,108.7,103.0,0.486,316773.1,316773.1,14976,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357704,92486.00
02/01/2016 15:15,2,3.170,ACTIVE,213.29,352.27,59.975,1454357703,"274151322000085","219011344069620",30.06,25.80,0,329.43,381.12,96.5,91.2,0.371,588674.3,588674.3,8792,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357705,92487.00
02/01/2016 15:15,2,3.355,ACTIVE,216.22,357.38,59.975,1454357703,"201051344000633","219011344069620",31.23,16.70,0,339.34,396.75,106.1,100.5,0.499,308469.1,308469.1,15273,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357706,92488.00
02/01/2016 15:15,2,3.324,ACTIVE,216.90,357.08,59.975,1454357703,"201051344000469","219011344069620",31.89,9.30,0,339.04,397.96,107.3,101.7,0.495,309974.9,309974.9,15222,0,0,0,L,1122011218,0,122.91,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357707,92489.00
02/01/2016 15:15,2,3.246,ACTIVE,214.19,352.57,59.981,1454357703,"201051344000646","219011344069620",31.55,17.30,0,333.93,390.44,103.7,98.1,0.495,314225.6,314225.6,19854,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357708,92490.00
02/01/2016 15:15,2,3.248,ACTIVE,213.06,359.78,59.981,1454357703,"274151322000052","219011344069620",30.67,28.00,0,334.24,379.62,100.9,95.5,0.398,596272.6,596272.6,8986,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357709,92491.00
02/01/2016 15:15,2,3.426,ACTIVE,214.87,351.97,60.018,1454357703,"201051344000585","219011344069620",31.49,16.70,0,334.54,392.85,109.3,103.6,0.504,319197.9,319197.9,19846,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357710,92492.00
02/01/2016 15:15,2,3.232,ACTIVE,213.96,349.86,59.981,1454357703,"201051344001230","219011344069620",31.45,17.50,0,333.93,388.94,103.0,97.5,0.473,318527.5,318527.5,19696,0,0,0,L,1122011218,0,123.36,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357711,92493.00
02/01/2016 15:15,2,3.373,ACTIVE,215.09,353.17,59.975,1454357703,"201051344000582","219011344069620",31.19,15.80,0,335.74,392.25,106.6,100.9,0.486,312361.7,312361.7,19816,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357712,92494.00
02/01/2016 15:15,2,3.369,ACTIVE,213.96,351.97,59.986,1454357703,"201051344000955","219011344069620",31.37,18.70,0,333.93,387.74,107.1,101.5,0.504,321753.8,321753.8,19815,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357713,92495.00
02/01/2016 15:15,2,2.254,ALERT,213.06,443.34,59.981,1454357703,"274151322000094","219011344069620",41.13,26.50,0,391.94,513.68,94.0,88.8,0.358,479621.9,479621.9,9231,0,0,0,L,1151911521,0,121.78,123.14,0001,21,0,0,0,0,0,0,101,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357714,92496.00
02/01/2016 15:15,2,3.471,ACTIVE,217.13,356.78,59.981,1454357703,"201051344000579","219011344069620",31.57,17.00,0,339.34,397.05,111.0,105.2,0.517,323119.6,323119.6,15237,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357715,92497.00
02/01/2016 15:15,2,3.416,ACTIVE,213.96,351.97,59.975,1454357703,"201051344000890","219011344069620",31.47,19.30,0,334.24,388.64,109.0,103.3,0.495,319961.8,319961.8,19762,0,0,0,L,1122011218,0,123.36,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357716,92498.00
02/01/2016 15:15,2,3.416,ACTIVE,214.64,352.57,59.986,1454357703,"201051344000438","219011344069620",31.37,17.30,0,335.74,391.64,108.5,102.8,0.513,321715.6,321715.6,19826,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357717,92499.00
02/01/2016 15:15,2,3.381,ACTIVE,214.41,353.47,59.981,1454357703,"201051344000417","219011344069620",31.53,19.50,0,334.54,391.04,108.0,102.3,0.513,315763.0,315763.0,19928,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357718,92500.00
02/01/2016 15:15,2,3.385,ACTIVE,212.83,349.26,59.965,1454357703,"274151322000083","219011344069620",31.05,28.50,0,334.24,377.52,106.4,100.8,0.415,590604.7,590604.7,8979,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357719,92501.00
02/01/2016 15:15,2,3.619,ACTIVE,213.74,358.58,59.965,1454357703,"274151322000076","219011344069620",31.37,27.30,0,336.04,384.13,115.1,109.2,0.455,627406.1,627406.1,9029,0,0,0,L,1151911521,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357720,92502.00
02/01/2016 15:15,2,3.613,ACTIVE,216.22,356.48,59.986,1454357703,"201051344000868","219011344069620",31.55,11.30,0,338.44,393.75,115.5,109.5,0.539,308314.2,308314.2,15008,0,0,0,L,1122011218,0,123.14,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357721,92503.00
02/01/2016 15:15,2,3.682,ACTIVE,213.06,359.78,59.981,1454357703,"274151322000095","219011344069620",31.29,28.00,0,333.93,381.12,116.8,110.8,0.442,621014.0,621014.0,8867,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357722,92504.00
02/01/2016 15:15,2,3.572,ACTIVE,216.67,359.48,59.970,1454357703,"201051344000988","219011344069620",31.49,13.00,0,338.74,397.96,113.9,108.0,0.530,307399.3,307399.3,15249,0,0,0,L,1122011218,0,123.14,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357723,92505.00
02/01/2016 15:15,2,3.523,ACTIVE,214.64,353.47,59.965,1454357703,"201051344001025","219011344069620",31.75,17.80,0,335.14,392.25,113.2,107.4,0.513,319799.8,319799.8,19825,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357724,92506.00
02/01/2016 15:15,2,3.521,ACTIVE,216.67,357.38,59.986,1454357703,"201051344000458","219011344069620",31.67,13.70,0,339.34,397.35,112.9,107.1,0.544,317603.9,317603.9,15210,0,0,0,L,1122011218,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357725,92507.00
02/01/2016 15:15,2,3.486,ACTIVE,217.13,358.28,60.012,1454357703,"201051344000853","219011344069620",31.85,11.70,0,341.45,397.66,112.4,106.5,0.530,315910.1,315910.1,14907,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357726,92508.00
02/01/2016 15:15,2,3.412,ACTIVE,214.41,352.27,59.959,1454357703,"201051344000685","219011344069620",31.19,16.00,0,334.84,390.14,107.8,102.1,0.526,321775.6,321775.6,19707,0,0,0,L,1122011218,0,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357727,92509.00
02/01/2016 15:15,2,3.324,ACTIVE,214.87,352.87,59.970,1454357703,"201051344000917","219011344069620",31.71,16.70,0,333.93,391.04,106.8,101.2,0.495,319510.5,319510.5,19681,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357728,92510.00
02/01/2016 15:15,2,3.346,ACTIVE,214.41,353.17,59.981,1454357703,"201051344001145","219011344069620",31.09,16.00,0,335.44,390.44,105.4,99.8,0.491,323480.5,323480.5,19625,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357729,92511.00
02/01/2016 15:15,2,3.488,ACTIVE,215.09,353.17,59.981,1454357703,"201051344000651","219011344069620",30.91,15.80,0,336.64,391.64,109.2,103.5,0.508,316182.3,316182.3,19856,0,0,0,L,1122011218,0,124.04,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357729,92512.00
02/01/2016 15:15,2,3.312,ACTIVE,212.83,355.88,59.991,1454357703,"274151322000088","219011344069620",29.80,25.30,0,331.53,380.82,100.1,94.7,0.371,573556.5,573556.5,8753,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357730,92513.00
02/01/2016 15:15,2,2.158,ALERT,213.74,455.37,59.975,1454357703,"274151322000068","219011344069620",42.90,29.00,0,397.05,519.39,93.8,88.6,0.358,479776.5,479776.5,9389,0,0,0,L,1151911521,0,122.23,123.36,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357732,92514.00
02/01/2016 15:15,2,3.492,ACTIVE,214.64,351.97,59.975,1454357703,"201051344001135","219011344069620",31.09,17.50,0,334.54,391.64,110.1,104.3,0.513,312563.4,312563.4,19850,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357733,92515.00
02/01/2016 15:15,2,3.580,ACTIVE,215.77,357.08,59.986,1454357703,"201051344000594","219011344069620",31.23,19.50,0,338.44,392.85,113.2,107.3,0.504,318532.7,318532.7,15257,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357734,92516.00
02/01/2016 15:15,2,3.500,ACTIVE,215.09,352.27,59.981,1454357703,"201051344001203","219011344069620",31.47,17.80,0,336.94,391.64,111.5,105.7,0.526,319126.6,319126.6,19816,0,0,0,L,1122011218,0,124.04,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357735,92517.00
02/01/2016 15:15,2,3.422,ACTIVE,213.06,351.07,59.975,1454357703,"274151322000054","219011344069620",30.24,26.00,0,330.03,381.42,104.9,99.3,0.402,586112.8,586112.8,8763,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357736,92518.00
02/01/2016 15:15,2,3.541,ACTIVE,216.67,357.38,59.991,1454357703,"201051344000867","219011344069620",31.69,14.00,0,339.34,392.25,113.6,107.7,0.517,307733.6,307733.6,15242,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357737,92519.00
02/01/2016 15:15,2,3.449,ACTIVE,214.64,352.57,59.991,1454357703,"201051344001093","219011344069620",31.57,17.00,0,335.14,390.74,110.2,104.5,0.495,317804.9,317804.9,19733,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357738,92520.00
02/01/2016 15:15,2,3.621,ACTIVE,216.67,358.28,59.981,1454357703,"201051344000900","219011344069620",31.81,10.30,0,338.44,397.96,116.7,110.7,0.539,323024.1,323024.1,14856,0,0,0,L,1122011218,0,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357739,92521.00
02/01/2016 15:15,2,3.658,ACTIVE,216.67,357.98,59.986,1454357703,"201051344000648","219011344069620",31.47,12.00,0,338.14,397.05,116.7,110.7,0.535,316028.7,316028.7,15014,0,0,0,L,1122011218,0,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357740,92522.00
02/01/2016 15:15,2,3.662,ACTIVE,216.90,357.98,59.996,1454357703,"201051344000569","219011344069620",31.81,13.00,0,338.74,396.75,118.0,112.0,0.548,324585.7,324585.7,14788,0,0,0,L,1122011218,0,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357741,92523.00
02/01/2016 15:15,2,3.666,ACTIVE,216.90,358.28,59.991,1454357703,"201051344000983","219011344069620",32.03,12.30,0,339.04,397.35,118.9,112.9,0.566,317616.4,317616.4,15092,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357742,92524.00
02/01/2016 15:15,2,3.660,ACTIVE,217.35,357.98,59.996,1454357703,"201051344001158","219011344069620",31.61,14.00,0,339.04,397.35,117.2,111.2,0.548,312611.8,312611.8,15268,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357743,92525.00
02/01/2016 15:15,2,3.863,ACTIVE,217.35,360.38,59.986,1454357703,"201051344000576","219011344069620",31.25,11.00,0,339.65,397.96,122.3,116.1,0.561,317516.7,317516.7,14886,0,0,0,L,1122011218,0,123.81,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357744,92526.00
02/01/2016 15:15,2,3.504,ACTIVE,213.29,358.28,60.007,1454357703,"274151322000087","219011344069620",30.26,33.30,0,328.22,379.62,107.5,101.8,0.402,561114.3,561114.3,8797,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454357745,92527.00
02/01/2016 15:30,2,2.396,ACTIVE,215.54,364.89,60.018,1454358603,"201051344000645","219011344069620",31.39,10.70,0,327.92,398.26,76.2,71.6,0.605,316794.9,316794.9,14977,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358604,92528.00
02/01/2016 15:30,2,2.209,ACTIVE,212.83,350.47,59.870,1454358603,"274151322000085","219011344069620",30.30,21.50,0,331.23,379.92,67.8,63.5,0.468,588693.5,588693.5,8793,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358605,92529.00
02/01/2016 15:30,2,2.363,ACTIVE,215.09,365.19,59.970,1454358603,"201051344000633","219011344069620",31.33,13.70,0,323.72,397.66,75.0,70.5,0.623,308490.5,308490.5,15274,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358606,92530.00
02/01/2016 15:30,2,2.373,ACTIVE,215.32,365.49,60.055,1454358603,"201051344000469","219011344069620",31.53,7.00,0,321.01,396.15,75.8,71.3,0.628,309996.5,309996.5,15223,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358607,92531.00
02/01/2016 15:30,2,2.297,ACTIVE,213.29,359.78,59.981,1454358603,"201051344000646","219011344069620",31.31,14.30,0,318.00,395.55,72.8,68.4,0.619,314246.4,314246.4,19855,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358608,92532.00
02/01/2016 15:30,2,2.258,ACTIVE,212.61,363.99,59.970,1454358603,"274151322000052","219011344069620",30.89,23.80,0,327.92,379.92,70.7,66.3,0.499,596292.8,596292.8,8987,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358608,92533.00
