ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 15:30,2,2.346,ACTIVE,213.74,360.38,59.986,1454358603,"201051344000585","219011344069620",31.71,14.00,0,320.41,396.45,75.4,70.8,0.610,319219.5,319219.5,19847,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358609,92534.00
02/01/2016 15:30,2,2.250,ACTIVE,213.29,357.98,59.996,1454358603,"201051344001230","219011344069620",31.35,14.70,0,319.51,390.74,71.4,67.0,0.583,318547.8,318547.8,19697,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358610,92535.00
02/01/2016 15:30,2,2.309,ACTIVE,214.19,361.29,59.991,1454358603,"201051344000582","219011344069620",31.13,13.70,0,318.30,397.96,72.8,68.3,0.575,312382.6,312382.6,19817,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358611,92536.00
02/01/2016 15:30,2,2.312,ACTIVE,213.29,359.78,59.917,1454358603,"201051344000955","219011344069620",31.35,15.30,0,316.80,390.74,73.5,69.0,0.605,321774.7,321774.7,19816,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358612,92537.00
02/01/2016 15:30,2,1.492,ACTIVE,212.83,454.46,59.965,1454358603,"274151322000094","219011344069620",41.73,23.50,0,413.89,480.91,63.3,59.2,0.446,479639.8,479639.8,9233,0,0,0,L,1151911521,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358613,92538.00
02/01/2016 15:30,2,2.355,ACTIVE,215.32,365.80,60.028,1454358603,"201051344000579","219011344069620",31.59,13.70,0,323.72,396.15,75.4,70.8,0.619,323140.9,323140.9,15238,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358614,92539.00
02/01/2016 15:30,2,2.295,ACTIVE,213.29,359.48,59.938,1454358603,"201051344000890","219011344069620",31.77,16.70,0,318.91,392.25,73.8,69.3,0.588,319982.7,319982.7,19763,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358615,92540.00
02/01/2016 15:30,2,2.299,ACTIVE,213.74,360.69,59.975,1454358603,"201051344000438","219011344069620",31.49,15.00,0,319.21,395.85,73.3,68.8,0.610,321736.4,321736.4,19827,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358616,92541.00
02/01/2016 15:30,2,2.312,ACTIVE,213.74,358.88,59.986,1454358603,"201051344000417","219011344069620",30.99,16.70,0,317.70,393.15,72.6,68.1,0.605,315783.6,315783.6,19929,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358617,92542.00
02/01/2016 15:30,2,2.262,ACTIVE,213.06,365.49,59.954,1454358603,"274151322000083","219011344069620",30.83,24.30,0,329.13,379.92,70.6,66.2,0.499,590624.9,590624.9,8980,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358618,92543.00
02/01/2016 15:30,2,2.363,ACTIVE,213.29,358.58,59.933,1454358603,"274151322000076","219011344069620",31.61,24.00,0,330.33,381.42,75.6,71.0,0.535,627427.8,627427.8,9030,0,0,0,L,1151911521,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358619,92544.00
02/01/2016 15:30,2,2.344,ACTIVE,214.64,364.59,59.912,1454358603,"201051344000868","219011344069620",31.71,8.50,0,319.81,397.66,75.2,70.7,0.605,308335.6,308335.6,15009,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358620,92545.00
02/01/2016 15:30,2,2.359,ACTIVE,212.38,358.28,59.975,1454358603,"274151322000095","219011344069620",31.45,24.50,0,330.03,380.22,75.2,70.6,0.508,621035.5,621035.5,8868,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358621,92546.00
02/01/2016 15:30,2,2.355,ACTIVE,215.32,366.40,60.012,1454358603,"201051344000988","219011344069620",31.51,10.00,0,322.51,397.96,75.1,70.6,0.623,307420.7,307420.7,15250,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358622,92547.00
02/01/2016 15:30,2,2.334,ACTIVE,213.74,360.08,59.954,1454358603,"201051344001025","219011344069620",31.45,15.00,0,319.51,395.55,74.4,69.9,0.601,319821.1,319821.1,19826,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358623,92548.00
02/01/2016 15:30,2,2.361,ACTIVE,215.09,362.49,59.928,1454358603,"201051344000458","219011344069620",31.59,11.30,0,323.41,395.55,75.5,70.9,0.636,317625.5,317625.5,15211,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358624,92549.00
02/01/2016 15:30,2,2.352,ACTIVE,215.77,366.40,59.954,1454358603,"201051344000853","219011344069620",31.91,9.70,0,329.13,397.66,76.0,71.5,0.628,315931.7,315931.7,14908,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358625,92550.00
02/01/2016 15:30,2,2.271,ACTIVE,213.74,360.38,59.912,1454358603,"201051344000685","219011344069620",31.43,13.70,0,317.70,395.55,72.3,67.9,0.623,321796.2,321796.2,19708,0,0,0,L,1122011218,0,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358626,92551.00
02/01/2016 15:30,2,2.271,ACTIVE,213.96,360.99,59.912,1454358603,"201051344000917","219011344069620",31.37,14.00,0,320.11,396.45,72.2,67.8,0.601,319531.1,319531.1,19682,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358627,92552.00
02/01/2016 15:30,2,2.248,ACTIVE,213.51,359.78,59.981,1454358603,"201051344001145","219011344069620",31.53,13.30,0,318.91,394.35,71.8,67.3,0.597,323500.9,323500.9,19626,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358628,92553.00
02/01/2016 15:30,2,2.307,ACTIVE,213.96,363.99,59.975,1454358603,"201051344000651","219011344069620",31.61,13.30,0,320.41,397.35,73.9,69.4,0.601,316203.3,316203.3,19857,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358629,92554.00
02/01/2016 15:30,2,2.219,ACTIVE,212.61,348.66,59.917,1454358603,"274151322000088","219011344069620",29.88,21.50,0,330.33,379.62,67.2,62.9,0.455,573575.5,573575.5,8754,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358630,92555.00
02/01/2016 15:30,2,1.510,ACTIVE,213.74,450.56,59.970,1454358603,"274151322000068","219011344069620",41.96,25.00,0,417.19,489.33,63.8,59.7,0.424,479794.4,479794.4,9391,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358630,92556.00
02/01/2016 15:30,2,2.330,ACTIVE,213.51,360.08,59.965,1454358603,"201051344001135","219011344069620",31.39,14.00,0,318.30,394.35,74.1,69.6,0.619,312584.1,312584.1,19851,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358631,92557.00
02/01/2016 15:30,2,2.412,ACTIVE,214.41,361.89,59.991,1454358603,"201051344000594","219011344069620",31.43,16.30,0,320.41,398.26,76.8,72.2,0.623,318554.0,318554.0,15258,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358632,92558.00
02/01/2016 15:30,2,2.336,ACTIVE,214.19,363.99,59.938,1454358603,"201051344001203","219011344069620",31.61,15.00,0,321.01,398.86,74.8,70.2,0.597,319147.4,319147.4,19817,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358633,92559.00
02/01/2016 15:30,2,2.262,ACTIVE,212.38,362.79,59.959,1454358603,"274151322000054","219011344069620",30.49,21.30,0,328.52,381.12,69.8,65.5,0.482,586132.3,586132.3,8764,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358634,92560.00
02/01/2016 15:30,2,2.375,ACTIVE,215.09,363.09,59.933,1454358603,"201051344000867","219011344069620",31.69,11.30,0,323.41,396.15,76.2,71.6,0.610,307754.6,307754.6,15243,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358635,92561.00
02/01/2016 15:30,2,2.332,ACTIVE,213.74,360.38,59.949,1454358603,"201051344001093","219011344069620",31.61,13.70,0,318.61,396.15,74.7,70.1,0.601,317825.3,317825.3,19734,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358636,92562.00
02/01/2016 15:30,2,2.434,ACTIVE,214.87,365.80,60.002,1454358603,"201051344000900","219011344069620",31.73,8.50,0,322.21,398.56,78.2,73.6,0.654,323045.4,323045.4,14857,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358637,92563.00
02/01/2016 15:30,2,2.463,ACTIVE,215.32,364.89,60.002,1454358603,"201051344000648","219011344069620",31.63,10.00,0,320.11,397.96,78.9,74.2,0.636,316049.9,316049.9,15015,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358638,92564.00
02/01/2016 15:30,2,2.475,ACTIVE,215.32,364.89,59.996,1454358603,"201051344000569","219011344069620",31.51,10.00,0,326.12,395.85,79.0,74.3,0.645,324607.0,324607.0,14789,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358639,92565.00
02/01/2016 15:30,2,2.410,ACTIVE,215.09,365.19,59.996,1454358603,"201051344000983","219011344069620",32.01,9.70,0,322.51,397.96,78.1,73.5,0.654,317637.7,317637.7,15093,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358640,92566.00
02/01/2016 15:30,2,2.404,ACTIVE,215.09,365.19,60.002,1454358603,"201051344001158","219011344069620",31.31,11.00,0,323.11,397.96,76.2,71.6,0.641,312632.6,312632.6,15269,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358641,92567.00
02/01/2016 15:30,2,2.395,ACTIVE,215.32,364.59,60.034,1454358603,"201051344000576","219011344069620",31.69,9.00,0,327.92,397.35,76.8,72.2,0.614,317538.0,317538.0,14887,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358641,92568.00
02/01/2016 15:30,2,2.266,ACTIVE,212.38,364.89,59.981,1454358603,"274151322000087","219011344069620",30.06,28.80,0,330.93,378.72,68.9,64.6,0.468,561133.1,561133.1,8798,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454358642,92569.00
02/01/2016 15:45,2,1.436,ACTIVE,214.64,354.37,59.965,1454359503,"201051344000645","219011344069620",31.23,7.70,0,336.94,395.85,45.4,41.9,0.340,316808.5,316808.5,14978,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359505,92570.00
02/01/2016 15:45,2,1.316,ACTIVE,212.61,344.76,59.986,1454359503,"274151322000085","219011344069620",30.38,17.50,0,334.24,376.62,40.5,37.2,0.270,588705.6,588705.6,8794,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359506,92571.00
02/01/2016 15:45,2,1.412,ACTIVE,214.64,354.37,59.970,1454359503,"201051344000633","219011344069620",31.49,10.00,0,336.04,394.95,45.1,41.6,0.376,308503.9,308503.9,15275,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359507,92572.00
02/01/2016 15:45,2,1.412,ACTIVE,214.41,355.28,59.975,1454359503,"201051344000469","219011344069620",31.95,4.50,0,335.14,395.55,45.7,42.2,0.362,310010.1,310010.1,15224,0,0,0,L,1122011218,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359507,92573.00
02/01/2016 15:45,2,1.371,ACTIVE,212.83,350.17,59.959,1454359503,"201051344000646","219011344069620",31.35,11.00,0,335.74,389.84,43.6,40.2,0.354,314259.4,314259.4,19856,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359508,92574.00
02/01/2016 15:45,2,1.350,ACTIVE,212.16,349.56,59.959,1454359503,"274151322000052","219011344069620",30.61,19.50,0,334.54,377.52,41.8,38.5,0.287,596305.4,596305.4,8988,0,0,0,L,1151911521,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359509,92575.00
02/01/2016 15:45,2,1.396,ACTIVE,213.29,353.47,59.922,1454359503,"201051344000585","219011344069620",31.79,10.30,0,334.84,394.95,45.0,41.5,0.354,319232.9,319232.9,19848,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359510,92576.00
02/01/2016 15:45,2,1.346,ACTIVE,212.83,349.26,59.991,1454359503,"201051344001230","219011344069620",31.43,11.70,0,334.24,388.04,42.8,39.4,0.345,318560.5,318560.5,19698,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359511,92577.00
02/01/2016 15:45,2,1.377,ACTIVE,213.74,351.37,59.949,1454359503,"201051344000582","219011344069620",31.21,10.00,0,336.04,395.25,43.6,40.1,0.340,312395.5,312395.5,19818,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359512,92578.00
02/01/2016 15:45,2,1.391,ACTIVE,212.61,351.07,59.981,1454359503,"201051344000955","219011344069620",31.55,11.70,0,335.14,389.24,44.5,41.0,0.358,321787.8,321787.8,19817,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359513,92579.00
02/01/2016 15:45,2,0.887,ACTIVE,212.16,436.43,59.965,1454359503,"274151322000094","219011344069620",41.23,20.00,0,336.94,472.50,37.0,33.8,0.256,479650.8,479650.8,9234,0,0,0,L,1151911521,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359514,92580.00
02/01/2016 15:45,2,1.418,ACTIVE,214.64,354.97,59.965,1454359503,"201051344000579","219011344069620",31.67,10.30,0,336.64,395.55,45.5,42.0,0.358,323154.4,323154.4,15239,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359515,92581.00
02/01/2016 15:45,2,1.402,ACTIVE,212.83,350.17,60.018,1454359503,"201051344000890","219011344069620",31.53,13.30,0,335.14,390.44,44.8,41.3,0.345,319995.9,319995.9,19764,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359516,92582.00
02/01/2016 15:45,2,1.389,ACTIVE,213.29,351.07,59.965,1454359503,"201051344000438","219011344069620",31.39,11.70,0,335.14,392.85,44.2,40.8,0.354,321749.5,321749.5,19828,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359517,92583.00
02/01/2016 15:45,2,1.396,ACTIVE,213.29,351.07,59.959,1454359503,"201051344000417","219011344069620",31.13,13.30,0,335.14,388.94,44.0,40.5,0.358,315796.6,315796.6,19930,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359518,92584.00
02/01/2016 15:45,2,1.307,ACTIVE,212.38,346.26,59.986,1454359503,"274151322000083","219011344069620",31.13,19.80,0,335.44,377.82,41.1,37.8,0.283,590637.2,590637.2,8981,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359519,92585.00
02/01/2016 15:45,2,1.396,ACTIVE,213.06,351.37,59.965,1454359503,"274151322000076","219011344069620",31.45,18.70,0,336.34,381.42,44.5,41.0,0.301,627441.2,627441.2,9031,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359520,92586.00
02/01/2016 15:45,2,1.418,ACTIVE,214.19,353.77,59.965,1454359503,"201051344000868","219011344069620",31.33,6.00,0,333.63,396.15,45.0,41.5,0.358,308348.9,308348.9,15010,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359521,92587.00
02/01/2016 15:45,2,1.387,ACTIVE,212.16,353.77,59.970,1454359503,"274151322000095","219011344069620",31.27,19.80,0,334.84,380.22,43.9,40.5,0.292,621048.8,621048.8,8869,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359522,92588.00
02/01/2016 15:45,2,1.406,ACTIVE,214.19,354.97,59.986,1454359503,"201051344000988","219011344069620",31.45,7.00,0,336.34,396.45,44.8,41.3,0.367,307434.0,307434.0,15251,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359523,92589.00
02/01/2016 15:45,2,1.400,ACTIVE,213.06,350.47,59.970,1454359503,"201051344001025","219011344069620",31.29,11.30,0,334.84,391.94,44.4,40.9,0.349,319834.4,319834.4,19827,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359524,92590.00
02/01/2016 15:45,2,1.406,ACTIVE,214.19,352.57,59.922,1454359503,"201051344000458","219011344069620",31.73,8.50,0,337.24,394.95,45.2,41.7,0.371,317639.0,317639.0,15212,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359525,92591.00
02/01/2016 15:45,2,1.426,ACTIVE,214.87,355.88,59.970,1454359503,"201051344000853","219011344069620",31.35,7.00,0,337.84,396.45,45.3,41.8,0.358,315945.2,315945.2,14909,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359526,92592.00
02/01/2016 15:45,2,1.379,ACTIVE,213.51,351.07,59.959,1454359503,"201051344000685","219011344069620",30.93,10.70,0,335.14,390.44,43.2,39.8,0.362,321809.1,321809.1,19709,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359527,92593.00
02/01/2016 15:45,2,1.355,ACTIVE,213.29,350.77,60.002,1454359503,"201051344000917","219011344069620",31.29,10.70,0,336.04,393.45,43.0,39.5,0.331,319543.8,319543.8,19683,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359528,92594.00
02/01/2016 15:45,2,1.348,ACTIVE,213.06,350.47,59.959,1454359503,"201051344001145","219011344069620",31.35,10.00,0,336.94,390.14,42.9,39.4,0.349,323513.6,323513.6,19627,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359529,92595.00
02/01/2016 15:45,2,1.379,ACTIVE,213.29,350.47,59.922,1454359503,"201051344000651","219011344069620",31.41,9.70,0,336.04,396.15,43.9,40.4,0.345,316216.3,316216.3,19858,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359530,92596.00
02/01/2016 15:45,2,1.277,ACTIVE,211.93,346.86,60.002,1454359503,"274151322000088","219011344069620",30.04,17.50,0,334.24,376.62,38.8,35.6,0.261,573587.2,573587.2,8755,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359531,92597.00
02/01/2016 15:45,2,1.373,ACTIVE,213.06,349.86,59.986,1454359503,"201051344001135","219011344069620",31.09,10.70,0,335.14,390.14,43.2,39.8,0.349,312597.0,312597.0,19852,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359533,92598.00
02/01/2016 15:45,2,1.406,ACTIVE,213.96,352.87,59.965,1454359503,"201051344000594","219011344069620",31.53,13.00,0,332.43,397.05,44.9,41.4,0.354,318567.3,318567.3,15259,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359534,92599.00
02/01/2016 15:45,2,1.367,ACTIVE,213.29,350.47,59.981,1454359503,"201051344001203","219011344069620",31.43,11.70,0,336.04,394.35,43.5,40.1,0.349,319160.4,319160.4,19818,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359535,92600.00
02/01/2016 15:45,2,1.303,ACTIVE,212.16,351.37,59.917,1454359503,"274151322000054","219011344069620",30.34,17.00,0,334.54,376.92,40.0,36.7,0.274,586144.3,586144.3,8765,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359536,92601.00
02/01/2016 15:45,2,1.408,ACTIVE,214.19,352.87,59.975,1454359503,"201051344000867","219011344069620",31.03,8.50,0,336.34,394.65,44.3,40.8,0.349,307767.8,307767.8,15244,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359537,92602.00
02/01/2016 15:45,2,1.375,ACTIVE,213.29,350.77,59.933,1454359503,"201051344001093","219011344069620",31.43,10.70,0,334.84,393.15,43.8,40.3,0.336,317838.2,317838.2,19735,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359538,92603.00
02/01/2016 15:45,2,1.348,ACTIVE,214.19,354.97,59.954,1454359503,"201051344000900","219011344069620",31.69,6.00,0,334.54,397.96,43.3,39.9,0.358,323058.4,323058.4,14858,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359539,92604.00
02/01/2016 15:45,2,1.406,ACTIVE,214.41,353.47,60.007,1454359503,"201051344000648","219011344069620",31.37,7.00,0,336.34,396.75,44.7,41.2,0.349,316063.2,316063.2,15016,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359539,92605.00
02/01/2016 15:45,2,1.395,ACTIVE,214.41,353.77,59.922,1454359503,"201051344000569","219011344069620",31.79,7.30,0,335.44,396.15,44.9,41.4,0.354,324620.3,324620.3,14790,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359540,92606.00
02/01/2016 15:45,2,1.385,ACTIVE,214.41,353.17,59.965,1454359503,"201051344000983","219011344069620",31.55,7.00,0,336.04,396.15,44.3,40.8,0.367,317650.9,317650.9,15094,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359541,92607.00
02/01/2016 15:45,2,1.387,ACTIVE,214.41,352.87,59.975,1454359503,"201051344001158","219011344069620",31.01,7.70,0,336.34,394.65,43.6,40.2,0.358,312645.6,312645.6,15270,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359542,92608.00
02/01/2016 15:45,2,1.377,ACTIVE,214.87,355.28,59.917,1454359503,"201051344000576","219011344069620",31.99,6.30,0,336.64,394.65,44.7,41.2,0.345,317551.3,317551.3,14888,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359543,92609.00
02/01/2016 15:45,2,1.277,ACTIVE,212.16,345.06,59.965,1454359503,"274151322000087","219011344069620",30.28,23.50,0,334.84,374.81,39.2,35.9,0.252,561144.8,561144.8,8799,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359544,92610.00
02/01/2016 15:45,2,0.887,ACTIVE,212.83,435.23,59.933,1454359503,"274151322000068","219011344069620",40.95,21.50,0,337.84,479.41,36.5,33.3,0.234,479805.6,479805.6,9392,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454359545,92611.00
02/01/2016 16:00,2,1.127,ACTIVE,213.96,350.47,59.975,1454360403,"201051344000645","219011344069620",31.49,6.30,0,338.44,375.41,36.0,32.8,0.278,316817.3,316817.3,14979,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360404,92612.00
02/01/2016 16:00,2,1.033,ACTIVE,212.16,343.85,59.986,1454360403,"274151322000085","219011344069620",30.45,14.70,0,335.74,360.08,31.9,28.8,0.208,588713.3,588713.3,8795,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360405,92613.00
02/01/2016 16:00,2,1.127,ACTIVE,213.96,351.67,59.986,1454360403,"201051344000633","219011344069620",31.43,8.00,0,337.24,377.82,36.0,32.8,0.283,308512.6,308512.6,15276,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360406,92614.00
02/01/2016 16:00,2,1.150,ACTIVE,213.74,349.26,59.917,1454360403,"201051344000469","219011344069620",31.41,3.70,0,337.54,376.31,36.6,33.4,0.287,310019.0,310019.0,15225,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360407,92615.00
02/01/2016 16:00,2,1.094,ACTIVE,211.93,347.76,59.922,1454360403,"201051344000646","219011344069620",31.43,9.00,0,334.54,371.81,34.8,31.7,0.270,314267.9,314267.9,19857,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360408,92616.00
02/01/2016 16:00,2,1.055,ACTIVE,211.48,344.76,59.970,1454360403,"274151322000052","219011344069620",30.81,16.30,0,333.63,360.38,33.0,29.9,0.221,596313.4,596313.4,8989,0,0,0,L,1151911521,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360409,92617.00
02/01/2016 16:00,2,1.121,ACTIVE,212.61,348.06,59.975,1454360403,"201051344000585","219011344069620",31.53,8.50,0,334.84,373.61,35.9,32.7,0.274,319241.7,319241.7,19849,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360410,92618.00
02/01/2016 16:00,2,1.076,ACTIVE,212.16,346.86,59.970,1454360403,"201051344001230","219011344069620",31.41,9.30,0,334.24,368.20,34.3,31.2,0.265,318568.8,318568.8,19699,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360411,92619.00
02/01/2016 16:00,2,1.111,ACTIVE,212.83,347.16,59.922,1454360403,"201051344000582","219011344069620",31.05,7.70,0,334.24,370.30,35.0,31.9,0.261,312404.0,312404.0,19819,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360412,92620.00
02/01/2016 16:00,2,1.117,ACTIVE,211.93,348.96,59.991,1454360403,"201051344000955","219011344069620",31.59,9.30,0,334.24,369.70,35.8,32.6,0.274,321796.5,321796.5,19818,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360413,92621.00
02/01/2016 16:00,2,0.707,ACTIVE,211.70,429.52,59.949,1454360403,"274151322000094","219011344069620",40.67,17.50,0,334.54,459.27,29.2,26.3,0.190,479657.8,479657.8,9235,0,0,0,L,1151911521,0,120.88,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360414,92622.00
02/01/2016 16:00,2,1.152,ACTIVE,213.74,349.56,59.981,1454360403,"201051344000579","219011344069620",31.33,8.50,0,337.54,375.11,36.6,33.4,0.278,323163.3,323163.3,15240,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360415,92623.00
02/01/2016 16:00,2,1.127,ACTIVE,212.16,348.96,59.991,1454360403,"201051344000890","219011344069620",31.59,11.00,0,334.24,371.51,36.1,33.0,0.270,320004.7,320004.7,19765,0,0,0,L,1122011218,0,122.23,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360416,92624.00
02/01/2016 16:00,2,1.109,ACTIVE,212.61,349.56,59.996,1454360403,"201051344000438","219011344069620",31.69,9.30,0,334.84,371.51,35.7,32.5,0.278,321758.2,321758.2,19829,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360417,92625.00
02/01/2016 16:00,2,1.127,ACTIVE,212.38,346.86,60.023,1454360403,"201051344000417","219011344069620",31.29,11.00,0,334.54,369.10,35.8,32.6,0.278,315805.3,315805.3,19931,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360417,92626.00
02/01/2016 16:00,2,1.045,ACTIVE,211.93,341.75,59.933,1454360403,"274151322000083","219011344069620",30.57,17.00,0,334.24,360.69,32.4,29.3,0.221,590645.1,590645.1,8982,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360418,92627.00
02/01/2016 16:00,2,1.115,ACTIVE,212.61,344.15,59.975,1454360403,"274151322000076","219011344069620",30.95,15.80,0,336.04,363.69,35.0,31.9,0.243,627449.7,627449.7,9032,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360419,92628.00
02/01/2016 16:00,2,1.137,ACTIVE,213.74,349.56,59.970,1454360403,"201051344000868","219011344069620",31.29,5.00,0,337.24,372.71,36.0,32.9,0.274,308357.7,308357.7,15011,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360420,92629.00
02/01/2016 16:00,2,1.100,ACTIVE,211.70,343.55,59.928,1454360403,"274151322000095","219011344069620",31.11,16.30,0,334.54,362.79,34.6,31.5,0.230,621057.2,621057.2,8870,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360421,92630.00
02/01/2016 16:00,2,1.141,ACTIVE,213.51,350.77,59.949,1454360403,"201051344000988","219011344069620",30.99,6.00,0,336.64,376.01,35.9,32.7,0.287,307442.7,307442.7,15252,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360422,92631.00
02/01/2016 16:00,2,1.127,ACTIVE,212.16,346.56,59.891,1454360403,"201051344001025","219011344069620",31.39,9.00,0,334.54,370.00,35.9,32.7,0.274,319843.0,319843.0,19828,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360423,92632.00
02/01/2016 16:00,2,1.150,ACTIVE,213.51,349.56,59.970,1454360403,"201051344000458","219011344069620",31.33,7.00,0,338.14,373.61,36.5,33.3,0.292,317647.8,317647.8,15213,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360424,92633.00
02/01/2016 16:00,2,1.133,ACTIVE,214.41,351.37,59.922,1454360403,"201051344000853","219011344069620",31.71,5.50,0,337.84,375.41,36.4,33.2,0.287,315954.1,315954.1,14910,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360425,92634.00
02/01/2016 16:00,2,1.098,ACTIVE,212.61,346.86,60.002,1454360403,"201051344000685","219011344069620",31.35,8.50,0,333.63,370.00,34.9,31.7,0.283,321817.5,321817.5,19710,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360426,92635.00
02/01/2016 16:00,2,1.094,ACTIVE,212.61,347.16,59.991,1454360403,"201051344000917","219011344069620",31.33,9.00,0,334.84,371.51,34.8,31.6,0.270,319552.2,319552.2,19684,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360427,92636.00
02/01/2016 16:00,2,1.086,ACTIVE,212.38,347.46,60.002,1454360403,"201051344001145","219011344069620",31.43,8.00,0,335.44,370.30,34.6,31.5,0.270,323522.0,323522.0,19628,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360428,92637.00
02/01/2016 16:00,2,1.117,ACTIVE,212.61,347.16,59.986,1454360403,"201051344000651","219011344069620",31.33,7.30,0,335.44,370.30,35.5,32.3,0.270,316224.9,316224.9,19859,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360429,92638.00
02/01/2016 16:00,2,1.002,ACTIVE,211.48,340.85,59.954,1454360403,"274151322000088","219011344069620",30.22,14.70,0,334.54,359.48,30.6,27.7,0.199,573594.6,573594.6,8756,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360430,92639.00
02/01/2016 16:00,2,0.699,ACTIVE,212.38,438.53,59.959,1454360403,"274151322000068","219011344069620",41.37,18.70,0,334.54,462.28,29.6,26.7,0.190,479812.6,479812.6,9393,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360431,92640.00
02/01/2016 16:00,2,1.102,ACTIVE,212.16,345.66,59.954,1454360403,"201051344001135","219011344069620",31.33,8.50,0,334.54,368.80,35.0,31.9,0.270,312605.4,312605.4,19853,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360432,92641.00
02/01/2016 16:00,2,1.152,ACTIVE,213.29,348.96,59.933,1454360403,"201051344000594","219011344069620",31.11,10.30,0,336.04,372.41,36.3,33.1,0.278,318576.1,318576.1,15260,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360432,92642.00
02/01/2016 16:00,2,1.102,ACTIVE,212.38,345.96,59.928,1454360403,"201051344001203","219011344069620",31.37,9.30,0,335.44,370.30,35.0,31.9,0.274,319168.8,319168.8,19819,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360433,92643.00
02/01/2016 16:00,2,1.025,ACTIVE,212.16,341.75,59.965,1454360403,"274151322000054","219011344069620",30.63,13.70,0,334.54,360.08,31.9,28.8,0.212,586152.0,586152.0,8766,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360434,92644.00
02/01/2016 16:00,2,1.123,ACTIVE,213.96,348.66,60.044,1454360403,"201051344000867","219011344069620",31.49,7.00,0,337.24,371.51,35.9,32.7,0.270,307776.5,307776.5,15245,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360435,92645.00
02/01/2016 16:00,2,1.129,ACTIVE,212.38,347.76,59.975,1454360403,"201051344001093","219011344069620",31.41,8.50,0,333.93,369.70,36.0,32.8,0.265,317846.9,317846.9,19736,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360436,92646.00
02/01/2016 16:00,2,1.076,ACTIVE,213.51,350.47,59.944,1454360403,"201051344000900","219011344069620",31.71,4.50,0,337.84,373.31,34.6,31.5,0.283,323066.7,323066.7,14859,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360437,92647.00
02/01/2016 16:00,2,1.141,ACTIVE,213.74,349.26,60.023,1454360403,"201051344000648","219011344069620",31.41,5.50,0,337.54,373.91,36.4,33.2,0.278,316072.0,316072.0,15017,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360438,92648.00
02/01/2016 16:00,2,1.143,ACTIVE,213.74,349.26,60.007,1454360403,"201051344000569","219011344069620",31.43,6.00,0,337.84,374.81,36.4,33.2,0.283,324629.2,324629.2,14791,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360439,92649.00
02/01/2016 16:00,2,1.109,ACTIVE,213.74,351.37,59.996,1454360403,"201051344000983","219011344069620",31.81,6.00,0,337.54,373.31,35.8,32.6,0.283,317659.6,317659.6,15095,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360440,92650.00
02/01/2016 16:00,2,1.113,ACTIVE,213.96,349.56,59.986,1454360403,"201051344001158","219011344069620",31.21,6.30,0,337.84,373.91,35.2,32.0,0.283,312654.1,312654.1,15271,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360441,92651.00
02/01/2016 16:00,2,1.135,ACTIVE,214.19,350.77,59.954,1454360403,"201051344000576","219011344069620",31.63,5.00,0,338.44,375.41,36.4,33.2,0.274,317560.1,317560.1,14889,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360441,92652.00
02/01/2016 16:00,2,1.021,ACTIVE,211.70,342.95,59.970,1454360403,"274151322000087","219011344069620",30.47,19.50,0,335.14,359.78,31.6,28.6,0.194,561152.4,561152.4,8800,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454360442,92653.00
02/01/2016 16:15,2,0.768,ACTIVE,213.29,345.06,59.996,1454361303,"201051344000645","219011344069620",30.59,5.50,0,336.34,367.00,23.9,21.1,0.164,316824.2,316824.2,14980,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361304,92654.00
02/01/2016 16:15,2,0.662,ACTIVE,211.70,340.55,59.975,1454361303,"274151322000085","219011344069620",30.20,12.00,0,333.03,354.97,20.3,17.6,0.128,588719.2,588719.2,8796,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361306,92655.00
02/01/2016 16:15,2,0.756,ACTIVE,213.29,345.66,59.970,1454361303,"201051344000633","219011344069620",31.19,7.00,0,336.04,368.80,23.9,21.1,0.177,308519.5,308519.5,15277,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361307,92656.00
02/01/2016 16:15,2,0.775,ACTIVE,213.29,345.06,59.959,1454361303,"201051344000469","219011344069620",31.13,3.00,0,335.14,369.40,24.5,21.7,0.172,310026.1,310026.1,15226,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361307,92657.00
02/01/2016 16:15,2,0.738,ACTIVE,211.93,342.35,60.012,1454361303,"201051344000646","219011344069620",30.85,7.30,0,333.03,364.29,23.1,20.4,0.159,314274.5,314274.5,19858,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361308,92658.00
02/01/2016 16:15,2,0.680,ACTIVE,211.70,344.15,59.970,1454361303,"274151322000052","219011344069620",30.65,14.00,0,332.43,355.28,21.1,18.4,0.124,596319.6,596319.6,8990,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361309,92659.00
02/01/2016 16:15,2,0.748,ACTIVE,212.61,343.55,59.991,1454361303,"201051344000585","219011344069620",31.21,7.00,0,332.73,366.70,23.7,20.9,0.164,319248.5,319248.5,19850,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361310,92660.00
02/01/2016 16:15,2,0.717,ACTIVE,212.16,341.75,59.996,1454361303,"201051344001230","219011344069620",30.87,7.70,0,332.73,365.19,22.5,19.8,0.155,318575.3,318575.3,19700,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361311,92661.00
02/01/2016 16:15,2,0.740,ACTIVE,212.61,342.95,59.944,1454361303,"201051344000582","219011344069620",30.89,6.70,0,333.03,364.89,23.2,20.5,0.159,312410.7,312410.7,19820,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361312,92662.00
02/01/2016 16:15,2,0.768,ACTIVE,211.93,341.75,59.986,1454361303,"201051344000955","219011344069620",30.89,7.70,0,333.03,366.10,24.1,21.3,0.168,321803.4,321803.4,19819,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361313,92663.00
02/01/2016 16:15,2,0.414,ACTIVE,211.70,442.14,59.959,1454361303,"274151322000094","219011344069620",41.79,15.30,0,333.63,448.75,17.6,15.1,0.106,479663.1,479663.1,9236,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361314,92664.00
02/01/2016 16:15,2,0.771,ACTIVE,213.06,345.06,59.959,1454361303,"201051344000579","219011344069620",31.33,7.30,0,335.74,367.30,24.5,21.7,0.168,323170.4,323170.4,15241,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361315,92665.00
02/01/2016 16:15,2,0.760,ACTIVE,212.16,342.05,59.996,1454361303,"201051344000890","219011344069620",31.21,9.70,0,332.43,365.49,24.0,21.3,0.159,320011.6,320011.6,19766,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361316,92666.00
02/01/2016 16:15,2,0.748,ACTIVE,212.16,343.25,60.002,1454361303,"201051344000438","219011344069620",31.27,7.70,0,333.03,366.40,23.8,21.0,0.164,321765.0,321765.0,19830,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361317,92667.00
02/01/2016 16:15,2,0.768,ACTIVE,212.16,342.35,59.986,1454361303,"201051344000417","219011344069620",30.91,9.70,0,332.43,363.39,24.1,21.3,0.164,315812.1,315812.1,19932,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361318,92668.00
02/01/2016 16:15,2,0.662,ACTIVE,211.93,341.15,59.986,1454361303,"274151322000083","219011344069620",30.14,14.30,0,332.13,354.97,20.2,17.6,0.133,590651.1,590651.1,8983,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361319,92669.00
02/01/2016 16:15,2,0.695,ACTIVE,212.16,342.95,59.949,1454361303,"274151322000076","219011344069620",31.13,13.30,0,333.33,359.48,21.9,19.2,0.141,627456.3,627456.3,9033,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361320,92670.00
02/01/2016 16:15,2,0.752,ACTIVE,212.83,344.45,59.996,1454361303,"201051344000868","219011344069620",30.85,4.00,0,335.14,365.49,23.5,20.8,0.164,308364.5,308364.5,15012,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361321,92671.00
02/01/2016 16:15,2,0.699,ACTIVE,211.70,342.95,59.970,1454361303,"274151322000095","219011344069620",30.32,14.00,0,331.83,358.28,21.5,18.8,0.141,621063.6,621063.6,8871,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361322,92672.00
02/01/2016 16:15,2,0.746,ACTIVE,212.61,345.66,59.986,1454361303,"201051344000988","219011344069620",30.65,5.00,0,335.44,367.30,23.2,20.5,0.172,307449.5,307449.5,15253,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361322,92673.00
02/01/2016 16:15,2,0.738,ACTIVE,211.93,342.05,59.970,1454361303,"201051344001025","219011344069620",31.21,7.30,0,331.83,365.49,23.4,20.6,0.168,319849.8,319849.8,19829,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361324,92674.00
02/01/2016 16:15,2,0.758,ACTIVE,213.06,344.15,59.970,1454361303,"201051344000458","219011344069620",31.37,6.30,0,336.34,366.10,24.1,21.3,0.172,317654.8,317654.8,15214,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361325,92675.00
02/01/2016 16:15,2,0.742,ACTIVE,213.51,345.96,59.996,1454361303,"201051344000853","219011344069620",31.21,4.50,0,337.54,368.50,23.5,20.7,0.168,315960.9,315960.9,14911,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361326,92676.00
02/01/2016 16:15,2,0.717,ACTIVE,212.38,342.65,59.944,1454361303,"201051344000685","219011344069620",31.21,7.00,0,332.43,364.29,22.7,20.0,0.168,321824.1,321824.1,19711,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361327,92677.00
