ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 16:15,2,0.721,ACTIVE,212.16,342.65,59.912,1454361303,"201051344000917","219011344069620",30.71,7.30,0,333.33,364.89,22.5,19.8,0.159,319558.7,319558.7,19685,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361328,92678.00
02/01/2016 16:15,2,0.711,ACTIVE,212.16,342.65,59.991,1454361303,"201051344001145","219011344069620",30.95,6.70,0,333.63,364.89,22.4,19.7,0.159,323528.5,323528.5,19629,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361329,92679.00
02/01/2016 16:15,2,0.742,ACTIVE,211.93,341.75,59.922,1454361303,"201051344000651","219011344069620",30.77,6.30,0,333.63,364.59,23.1,20.4,0.164,316231.6,316231.6,19860,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361330,92680.00
02/01/2016 16:15,2,0.625,ACTIVE,211.25,339.95,59.965,1454361303,"274151322000088","219011344069620",29.76,12.30,0,331.83,353.77,18.9,16.3,0.110,573600.2,573600.2,8757,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361331,92681.00
02/01/2016 16:15,2,0.424,ACTIVE,212.38,444.54,59.949,1454361303,"274151322000068","219011344069620",42.16,16.30,0,333.03,458.37,18.3,15.8,0.106,479818.0,479818.0,9394,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361332,92682.00
02/01/2016 16:15,2,0.725,ACTIVE,211.93,341.15,59.996,1454361303,"201051344001135","219011344069620",30.93,7.00,0,332.13,363.99,22.7,20.0,0.159,312612.0,312612.0,19854,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361333,92683.00
02/01/2016 16:15,2,0.760,ACTIVE,212.61,344.76,59.949,1454361303,"201051344000594","219011344069620",30.81,9.00,0,334.54,366.40,23.8,21.0,0.172,318583.0,318583.0,15261,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361333,92684.00
02/01/2016 16:15,2,0.732,ACTIVE,212.38,341.45,59.965,1454361303,"201051344001203","219011344069620",30.36,7.70,0,332.43,364.89,22.6,19.9,0.164,319175.4,319175.4,19820,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361334,92685.00
02/01/2016 16:15,2,0.641,ACTIVE,211.70,343.25,59.965,1454361303,"274151322000054","219011344069620",30.34,11.70,0,332.43,354.97,19.7,17.1,0.124,586157.8,586157.8,8767,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361335,92686.00
02/01/2016 16:15,2,0.738,ACTIVE,212.61,343.55,59.981,1454361303,"201051344000867","219011344069620",30.85,6.00,0,335.14,365.49,23.1,20.4,0.164,307783.2,307783.2,15246,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361336,92687.00
02/01/2016 16:15,2,0.758,ACTIVE,212.16,342.05,59.991,1454361303,"201051344001093","219011344069620",30.89,7.30,0,331.83,364.89,23.8,21.0,0.155,317853.7,317853.7,19737,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361337,92688.00
02/01/2016 16:15,2,0.688,ACTIVE,212.83,344.45,59.996,1454361303,"201051344000900","219011344069620",30.83,3.70,0,335.74,367.60,21.5,18.8,0.164,323073.2,323073.2,14860,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361338,92689.00
02/01/2016 16:15,2,0.760,ACTIVE,212.83,344.45,59.949,1454361303,"201051344000648","219011344069620",30.89,4.50,0,335.44,366.10,23.8,21.0,0.164,316078.9,316078.9,15018,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361339,92690.00
02/01/2016 16:15,2,0.752,ACTIVE,212.83,344.15,59.996,1454361303,"201051344000569","219011344069620",31.19,5.00,0,335.44,367.90,23.8,21.0,0.168,324636.0,324636.0,14792,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361340,92691.00
02/01/2016 16:15,2,0.725,ACTIVE,212.83,344.15,59.981,1454361303,"201051344000983","219011344069620",31.31,5.00,0,335.74,367.90,23.0,20.3,0.168,317666.3,317666.3,15096,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361341,92692.00
02/01/2016 16:15,2,0.715,ACTIVE,212.83,344.15,59.959,1454361303,"201051344001158","219011344069620",30.99,5.50,0,336.64,366.70,22.5,19.8,0.164,312660.7,312660.7,15272,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361342,92693.00
02/01/2016 16:15,2,0.746,ACTIVE,213.29,345.66,59.965,1454361303,"201051344000576","219011344069620",31.27,4.00,0,335.14,367.60,23.7,20.9,0.159,317567.0,317567.0,14890,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361342,92694.00
02/01/2016 16:15,2,0.648,ACTIVE,211.48,342.35,59.981,1454361303,"274151322000087","219011344069620",29.70,16.30,0,332.13,354.67,19.5,16.9,0.119,561158.2,561158.2,8801,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454361343,92695.00
02/01/2016 16:30,2,0.613,ACTIVE,213.51,344.15,59.991,1454362203,"201051344000645","219011344069620",31.33,5.00,0,334.54,357.98,19.5,16.9,0.128,316828.7,316828.7,14981,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362204,92696.00
02/01/2016 16:30,2,0.527,ACTIVE,211.93,341.15,60.002,1454362203,"274151322000085","219011344069620",29.92,10.70,0,334.24,348.96,16.0,13.5,0.088,588722.9,588722.9,8797,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362205,92697.00
02/01/2016 16:30,2,0.617,ACTIVE,213.51,345.06,59.938,1454362203,"201051344000633","219011344069620",31.31,6.30,0,333.93,358.28,19.6,17.0,0.128,308524.0,308524.0,15278,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362206,92698.00
02/01/2016 16:30,2,0.646,ACTIVE,213.06,344.15,59.996,1454362203,"201051344000469","219011344069620",30.89,2.50,0,333.33,364.59,20.3,17.6,0.133,310030.7,310030.7,15227,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362207,92699.00
02/01/2016 16:30,2,0.607,ACTIVE,211.93,341.45,59.959,1454362203,"201051344000646","219011344069620",30.75,6.70,0,332.43,355.58,18.9,16.3,0.124,314278.8,314278.8,19859,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362208,92700.00
02/01/2016 16:30,2,0.557,ACTIVE,211.48,342.65,59.981,1454362203,"274151322000052","219011344069620",29.92,12.30,0,333.93,348.96,16.9,14.4,0.102,596323.4,596323.4,8991,0,0,0,L,1151911521,0,120.65,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362209,92701.00
02/01/2016 16:30,2,0.617,ACTIVE,212.61,341.75,59.996,1454362203,"201051344000585","219011344069620",30.99,6.30,0,333.03,356.78,19.4,16.8,0.128,319253.0,319253.0,19851,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362210,92702.00
02/01/2016 16:30,2,0.594,ACTIVE,212.16,340.25,59.938,1454362203,"201051344001230","219011344069620",30.67,7.00,0,331.83,351.97,18.5,15.9,0.119,318579.5,318579.5,19701,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362211,92703.00
02/01/2016 16:30,2,0.613,ACTIVE,212.83,342.05,59.991,1454362203,"201051344000582","219011344069620",30.73,5.50,0,333.03,352.87,19.1,16.5,0.119,312415.0,312415.0,19821,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362212,92704.00
02/01/2016 16:30,2,0.643,ACTIVE,211.70,340.85,59.938,1454362203,"201051344000955","219011344069620",30.38,6.70,0,331.53,352.57,19.8,17.2,0.128,321807.9,321807.9,19820,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362213,92705.00
02/01/2016 16:30,2,0.350,ACTIVE,211.93,424.11,59.975,1454362203,"274151322000094","219011344069620",40.06,14.00,0,335.14,450.86,14.2,11.8,0.088,479666.3,479666.3,9237,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362214,92706.00
02/01/2016 16:30,2,0.656,ACTIVE,213.29,344.15,59.954,1454362203,"201051344000579","219011344069620",30.43,6.70,0,335.74,360.69,20.3,17.7,0.133,323175.0,323175.0,15242,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362215,92707.00
02/01/2016 16:30,2,0.633,ACTIVE,211.93,339.95,60.012,1454362203,"201051344000890","219011344069620",30.99,8.50,0,332.13,356.18,19.9,17.3,0.128,320016.1,320016.1,19767,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362216,92708.00
02/01/2016 16:30,2,0.619,ACTIVE,212.16,341.75,59.975,1454362203,"201051344000438","219011344069620",31.29,6.70,0,332.73,354.97,19.6,17.0,0.124,321769.5,321769.5,19831,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362216,92709.00
02/01/2016 16:30,2,0.643,ACTIVE,212.16,341.15,60.007,1454362203,"201051344000417","219011344069620",30.93,8.00,0,331.83,353.47,20.2,17.6,0.128,315816.7,315816.7,19933,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362217,92710.00
02/01/2016 16:30,2,0.527,ACTIVE,211.93,342.95,59.986,1454362203,"274151322000083","219011344069620",30.22,12.70,0,334.54,349.26,16.2,13.7,0.097,590654.8,590654.8,8984,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362218,92711.00
02/01/2016 16:30,2,0.561,ACTIVE,212.38,340.25,59.981,1454362203,"274151322000076","219011344069620",30.79,11.70,0,335.74,349.86,17.5,15.0,0.110,627460.3,627460.3,9034,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362219,92712.00
02/01/2016 16:30,2,0.627,ACTIVE,213.29,344.45,59.975,1454362203,"201051344000868","219011344069620",30.32,3.70,0,334.54,355.88,19.3,16.7,0.133,308369.0,308369.0,15013,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362220,92713.00
02/01/2016 16:30,2,0.555,ACTIVE,211.93,342.95,59.986,1454362203,"274151322000095","219011344069620",30.32,12.00,0,334.54,348.96,17.1,14.5,0.102,621067.5,621067.5,8872,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362221,92714.00
02/01/2016 16:30,2,0.613,ACTIVE,212.83,345.06,60.002,1454362203,"201051344000988","219011344069620",30.71,4.50,0,333.63,357.08,19.1,16.5,0.133,307453.9,307453.9,15254,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362222,92715.00
02/01/2016 16:30,2,0.623,ACTIVE,212.16,340.25,59.981,1454362203,"201051344001025","219011344069620",30.38,6.30,0,332.13,354.37,19.2,16.6,0.128,319854.2,319854.2,19830,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362223,92716.00
02/01/2016 16:30,2,0.646,ACTIVE,212.83,343.25,60.002,1454362203,"201051344000458","219011344069620",30.42,6.00,0,334.54,356.48,19.9,17.3,0.133,317659.4,317659.4,15215,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362224,92717.00
02/01/2016 16:30,2,0.621,ACTIVE,213.74,344.76,59.986,1454362203,"201051344000853","219011344069620",30.89,4.00,0,336.34,356.78,19.5,16.9,0.128,315965.4,315965.4,14912,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362225,92718.00
02/01/2016 16:30,2,0.611,ACTIVE,212.38,342.05,59.959,1454362203,"201051344000685","219011344069620",30.34,6.30,0,332.13,353.77,18.8,16.2,0.133,321828.3,321828.3,19712,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362226,92719.00
02/01/2016 16:30,2,0.600,ACTIVE,212.38,341.75,60.012,1454362203,"201051344000917","219011344069620",30.53,6.70,0,331.53,352.87,18.6,16.0,0.119,319562.9,319562.9,19686,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362227,92720.00
02/01/2016 16:30,2,0.588,ACTIVE,212.38,341.15,59.959,1454362203,"201051344001145","219011344069620",30.95,6.00,0,332.43,354.67,18.4,15.9,0.124,323532.6,323532.6,19630,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362228,92721.00
02/01/2016 16:30,2,0.621,ACTIVE,212.16,341.45,60.012,1454362203,"201051344000651","219011344069620",30.63,5.50,0,332.73,353.17,19.3,16.7,0.128,316236.0,316236.0,19861,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362229,92722.00
02/01/2016 16:30,2,0.504,ACTIVE,211.25,341.15,59.981,1454362203,"274151322000088","219011344069620",29.38,10.70,0,333.93,348.06,15.0,12.5,0.093,573603.6,573603.6,8758,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362230,92723.00
02/01/2016 16:30,2,0.357,ACTIVE,212.38,433.12,60.002,1454362203,"274151322000068","219011344069620",40.95,15.30,0,336.04,452.06,15.0,12.6,0.088,479821.3,479821.3,9395,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362231,92724.00
02/01/2016 16:30,2,0.602,ACTIVE,211.93,339.65,60.002,1454362203,"201051344001135","219011344069620",30.71,6.00,0,330.93,352.87,18.7,16.2,0.119,312616.3,312616.3,19855,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362232,92725.00
02/01/2016 16:30,2,0.629,ACTIVE,212.83,343.25,59.996,1454362203,"201051344000594","219011344069620",30.99,7.30,0,333.03,357.98,19.8,17.2,0.128,318587.5,318587.5,15262,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362233,92726.00
02/01/2016 16:30,2,0.604,ACTIVE,212.38,340.55,60.007,1454362203,"201051344001203","219011344069620",30.63,6.70,0,332.73,357.38,18.8,16.2,0.133,319179.7,319179.7,19821,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362234,92727.00
02/01/2016 16:30,2,0.527,ACTIVE,211.70,340.85,60.002,1454362203,"274151322000054","219011344069620",29.60,10.00,0,334.24,348.06,15.8,13.4,0.102,586161.4,586161.4,8768,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362235,92728.00
02/01/2016 16:30,2,0.617,ACTIVE,213.29,343.25,60.002,1454362203,"201051344000867","219011344069620",30.57,5.50,0,333.33,355.28,19.2,16.6,0.124,307787.6,307787.6,15247,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362236,92729.00
02/01/2016 16:30,2,0.635,ACTIVE,212.16,341.15,59.981,1454362203,"201051344001093","219011344069620",30.89,6.70,0,332.43,354.67,19.9,17.3,0.119,317858.3,317858.3,19738,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362237,92730.00
02/01/2016 16:30,2,0.562,ACTIVE,213.06,344.15,60.012,1454362203,"201051344000900","219011344069620",30.67,3.70,0,334.54,355.88,17.5,15.0,0.133,323077.1,323077.1,14861,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362238,92731.00
02/01/2016 16:30,2,0.639,ACTIVE,213.51,344.45,60.007,1454362203,"201051344000648","219011344069620",30.65,3.70,0,333.63,356.18,19.9,17.3,0.124,316083.4,316083.4,15019,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362239,92732.00
02/01/2016 16:30,2,0.635,ACTIVE,213.06,343.85,59.975,1454362203,"201051344000569","219011344069620",30.53,4.00,0,334.84,357.08,19.6,17.0,0.128,324640.6,324640.6,14793,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362240,92733.00
02/01/2016 16:30,2,0.609,ACTIVE,213.06,343.25,60.007,1454362203,"201051344000983","219011344069620",30.57,4.50,0,334.54,355.88,18.9,16.3,0.133,317670.6,317670.6,15097,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362240,92734.00
02/01/2016 16:30,2,0.602,ACTIVE,213.29,343.85,60.018,1454362203,"201051344001158","219011344069620",30.57,4.50,0,334.84,355.28,18.7,16.1,0.128,312665.0,312665.0,15273,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362241,92735.00
02/01/2016 16:30,2,0.627,ACTIVE,213.51,344.76,59.981,1454362203,"201051344000576","219011344069620",31.03,3.70,0,335.74,357.08,19.7,17.1,0.124,317571.5,317571.5,14891,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362242,92736.00
02/01/2016 16:30,2,0.529,ACTIVE,211.70,341.75,60.002,1454362203,"274151322000087","219011344069620",29.38,14.30,0,334.54,348.06,15.8,13.3,0.093,561161.7,561161.7,8802,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454362243,92737.00
02/01/2016 16:45,2,0.471,ACTIVE,213.29,341.75,59.986,1454363103,"201051344000645","219011344069620",30.67,4.00,0,335.14,354.37,14.7,12.2,0.080,316832.3,316832.3,14982,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363104,92738.00
02/01/2016 16:45,2,0.377,ACTIVE,211.70,339.65,59.975,1454363103,"274151322000085","219011344069620",29.62,9.30,0,334.84,346.26,11.3,9.0,0.062,588725.7,588725.7,8798,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363105,92739.00
02/01/2016 16:45,2,0.479,ACTIVE,213.29,343.55,59.928,1454363103,"201051344000633","219011344069620",30.91,5.00,0,334.24,355.88,15.0,12.6,0.084,308527.7,308527.7,15279,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363106,92740.00
02/01/2016 16:45,2,0.496,ACTIVE,212.83,341.75,59.970,1454363103,"201051344000469","219011344069620",30.73,2.00,0,333.63,359.48,15.5,13.0,0.080,310034.5,310034.5,15228,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363107,92741.00
02/01/2016 16:45,2,0.482,ACTIVE,211.70,339.34,59.986,1454363103,"201051344000646","219011344069620",29.08,6.00,0,332.13,351.07,14.2,11.8,0.084,314282.4,314282.4,19860,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363108,92742.00
02/01/2016 16:45,2,0.404,ACTIVE,211.25,339.34,60.007,1454363103,"274151322000052","219011344069620",29.48,11.00,0,333.93,347.16,12.1,9.7,0.071,596326.4,596326.4,8992,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363109,92743.00
02/01/2016 16:45,2,0.490,ACTIVE,212.38,340.25,59.949,1454363103,"201051344000585","219011344069620",28.80,5.50,0,331.83,351.37,14.3,11.9,0.080,319256.6,319256.6,19852,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363110,92744.00
02/01/2016 16:45,2,0.449,ACTIVE,211.93,338.44,59.954,1454363103,"201051344001230","219011344069620",30.34,6.00,0,331.53,355.58,13.9,11.5,0.075,318582.9,318582.9,19702,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363111,92745.00
02/01/2016 16:45,2,0.477,ACTIVE,212.61,339.65,59.996,1454363103,"201051344000582","219011344069620",29.66,4.50,0,332.73,351.37,14.4,11.9,0.080,312418.6,312418.6,19822,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363112,92746.00
02/01/2016 16:45,2,0.506,ACTIVE,211.70,339.04,59.922,1454363103,"201051344000955","219011344069620",29.56,6.00,0,331.83,352.87,15.2,12.7,0.084,321811.7,321811.7,19821,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363113,92747.00
02/01/2016 16:45,2,0.240,ACTIVE,211.48,422.60,59.986,1454363103,"274151322000094","219011344069620",40.06,12.70,0,336.04,433.72,9.8,7.5,0.049,479668.7,479668.7,9238,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363114,92748.00
02/01/2016 16:45,2,0.504,ACTIVE,212.83,341.15,59.991,1454363103,"201051344000579","219011344069620",30.53,5.50,0,334.84,359.48,15.6,13.1,0.084,323178.9,323178.9,15243,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363115,92749.00
02/01/2016 16:45,2,0.484,ACTIVE,211.93,338.74,60.002,1454363103,"201051344000890","219011344069620",30.63,7.30,0,331.53,352.57,15.1,12.6,0.080,320019.9,320019.9,19768,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363116,92750.00
02/01/2016 16:45,2,0.484,ACTIVE,212.38,339.34,59.965,1454363103,"201051344000438","219011344069620",30.61,6.00,0,332.73,354.07,15.0,12.6,0.084,321773.2,321773.2,19832,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363116,92751.00
02/01/2016 16:45,2,0.523,ACTIVE,212.38,339.34,59.970,1454363103,"201051344000417","219011344069620",29.34,7.00,0,332.13,351.07,15.6,13.1,0.084,315820.6,315820.6,19934,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363117,92752.00
02/01/2016 16:45,2,0.385,ACTIVE,211.93,341.45,60.018,1454363103,"274151322000083","219011344069620",29.08,11.00,0,334.54,347.16,11.4,9.0,0.062,590657.6,590657.6,8985,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363118,92753.00
02/01/2016 16:45,2,0.402,ACTIVE,212.38,341.75,59.965,1454363103,"274151322000076","219011344069620",30.26,10.30,0,335.44,347.46,12.4,10.0,0.071,627463.4,627463.4,9035,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363119,92754.00
02/01/2016 16:45,2,0.473,ACTIVE,212.61,340.85,59.933,1454363103,"201051344000868","219011344069620",30.14,3.30,0,335.14,353.77,14.4,12.0,0.080,308372.6,308372.6,15014,0,0,0,L,1122011218,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363120,92755.00
02/01/2016 16:45,2,0.396,ACTIVE,211.70,338.74,59.970,1454363103,"274151322000095","219011344069620",29.62,10.70,0,334.24,346.56,11.9,9.6,0.066,621070.5,621070.5,8873,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363121,92756.00
02/01/2016 16:45,2,0.471,ACTIVE,212.16,342.05,59.991,1454363103,"201051344000988","219011344069620",29.46,4.00,0,333.63,355.28,14.1,11.6,0.088,307457.4,307457.4,15255,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363122,92757.00
02/01/2016 16:45,2,0.480,ACTIVE,211.70,337.54,59.949,1454363103,"201051344001025","219011344069620",29.32,5.00,0,331.53,352.87,14.3,11.8,0.084,319857.8,319857.8,19831,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363123,92758.00
02/01/2016 16:45,2,0.498,ACTIVE,212.38,340.25,59.996,1454363103,"201051344000458","219011344069620",30.22,5.00,0,334.54,355.28,15.2,12.8,0.084,317663.2,317663.2,15216,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363124,92759.00
02/01/2016 16:45,2,0.467,ACTIVE,213.06,342.05,59.996,1454363103,"201051344000853","219011344069620",30.83,3.70,0,336.34,357.38,14.6,12.1,0.084,315969.1,315969.1,14913,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363125,92760.00
02/01/2016 16:45,2,0.475,ACTIVE,212.16,340.25,59.991,1454363103,"201051344000685","219011344069620",29.58,5.50,0,332.13,351.07,14.2,11.8,0.084,321831.9,321831.9,19713,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363126,92761.00
02/01/2016 16:45,2,0.459,ACTIVE,212.16,339.65,60.007,1454363103,"201051344000917","219011344069620",30.22,6.00,0,332.43,353.77,14.1,11.7,0.080,319566.4,319566.4,19687,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363127,92762.00
02/01/2016 16:45,2,0.449,ACTIVE,212.16,339.65,59.944,1454363103,"201051344001145","219011344069620",29.76,5.00,0,333.63,351.67,13.6,11.2,0.080,323536.1,323536.1,19631,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363128,92763.00
02/01/2016 16:45,2,0.477,ACTIVE,212.16,339.34,60.012,1454363103,"201051344000651","219011344069620",30.49,4.00,0,332.73,350.17,14.8,12.3,0.075,316239.7,316239.7,19862,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363129,92764.00
02/01/2016 16:45,2,0.369,ACTIVE,211.03,338.44,59.970,1454363103,"274151322000088","219011344069620",27.81,9.30,0,334.24,345.66,10.4,8.1,0.053,573606.2,573606.2,8759,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363130,92765.00
02/01/2016 16:45,2,0.260,ACTIVE,212.16,416.89,59.986,1454363103,"274151322000068","219011344069620",39.48,14.00,0,336.94,446.65,10.3,8.1,0.044,479823.9,479823.9,9396,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363131,92766.00
02/01/2016 16:45,2,0.457,ACTIVE,211.93,337.84,59.991,1454363103,"201051344001135","219011344069620",29.72,5.00,0,332.13,349.56,13.8,11.4,0.075,312619.7,312619.7,19856,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363132,92767.00
02/01/2016 16:45,2,0.492,ACTIVE,212.16,341.15,59.981,1454363103,"201051344000594","219011344069620",29.82,6.70,0,333.33,355.28,14.9,12.5,0.084,318591.2,318591.2,15263,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363133,92768.00
02/01/2016 16:45,2,0.471,ACTIVE,212.16,338.74,60.007,1454363103,"201051344001203","219011344069620",29.40,5.50,0,332.73,356.48,14.0,11.6,0.080,319183.2,319183.2,19822,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363133,92769.00
02/01/2016 16:45,2,0.377,ACTIVE,211.25,339.34,59.981,1454363103,"274151322000054","219011344069620",29.08,9.00,0,333.93,346.56,11.1,8.8,0.062,586164.2,586164.2,8769,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363134,92770.00
02/01/2016 16:45,2,0.453,ACTIVE,212.61,339.95,59.986,1454363103,"201051344000867","219011344069620",30.93,4.50,0,334.54,353.77,14.2,11.8,0.075,307791.2,307791.2,15248,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363135,92771.00
02/01/2016 16:45,2,0.502,ACTIVE,212.16,339.65,59.991,1454363103,"201051344001093","219011344069620",30.10,6.00,0,331.53,351.67,15.3,12.9,0.084,317862.1,317862.1,19739,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363136,92772.00
02/01/2016 16:45,2,0.408,ACTIVE,212.38,341.45,59.981,1454363103,"201051344000900","219011344069620",30.26,3.30,0,334.54,353.77,12.5,10.2,0.075,323080.3,323080.3,14862,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363137,92773.00
02/01/2016 16:45,2,0.500,ACTIVE,212.83,341.15,59.991,1454363103,"201051344000648","219011344069620",29.84,3.30,0,335.44,354.07,15.2,12.7,0.080,316087.2,316087.2,15020,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363138,92774.00
02/01/2016 16:45,2,0.482,ACTIVE,212.83,341.45,60.012,1454363103,"201051344000569","219011344069620",30.36,3.70,0,335.74,354.97,14.8,12.4,0.084,324644.3,324644.3,14794,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363139,92775.00
02/01/2016 16:45,2,0.469,ACTIVE,212.38,340.85,59.996,1454363103,"201051344000983","219011344069620",29.68,4.00,0,333.93,353.17,14.1,11.7,0.088,317674.2,317674.2,15098,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363140,92776.00
02/01/2016 16:45,2,0.471,ACTIVE,212.83,341.75,60.002,1454363103,"201051344001158","219011344069620",28.47,3.70,0,334.84,353.47,13.6,11.2,0.084,312668.4,312668.4,15274,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363141,92777.00
02/01/2016 16:45,2,0.510,ACTIVE,213.29,342.65,60.002,1454363103,"201051344000576","219011344069620",28.45,3.30,0,335.14,354.37,14.7,12.3,0.084,317575.2,317575.2,14892,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363142,92778.00
02/01/2016 16:45,2,0.375,ACTIVE,211.48,338.44,59.991,1454363103,"274151322000087","219011344069620",29.22,12.30,0,334.24,346.56,11.1,8.8,0.053,561164.5,561164.5,8803,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454363142,92779.00
02/01/2016 17:00,2,0.354,ACTIVE,212.83,340.55,60.039,1454364003,"201051344000645","219011344069620",29.90,3.70,0,334.84,349.86,10.8,8.5,0.053,316834.9,316834.9,14983,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364004,92780.00
02/01/2016 17:00,2,0.266,ACTIVE,211.70,337.24,60.028,1454364003,"274151322000085","219011344069620",28.71,8.00,0,334.24,343.85,7.7,5.5,0.040,588727.6,588727.6,8799,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364005,92781.00
02/01/2016 17:00,2,0.375,ACTIVE,213.06,341.75,60.023,1454364003,"201051344000633","219011344069620",28.59,4.00,0,333.63,351.37,10.9,8.6,0.053,308530.4,308530.4,15280,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364006,92782.00
02/01/2016 17:00,2,0.381,ACTIVE,212.61,340.25,60.023,1454364003,"201051344000469","219011344069620",30.06,2.00,0,333.33,348.66,11.6,9.3,0.053,310037.3,310037.3,15229,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364007,92783.00
02/01/2016 17:00,2,0.354,ACTIVE,211.48,337.84,60.055,1454364003,"201051344000646","219011344069620",29.42,4.50,0,331.23,346.56,10.5,8.2,0.049,314284.9,314284.9,19861,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364008,92784.00
02/01/2016 17:00,2,0.283,ACTIVE,211.25,336.64,60.023,1454364003,"274151322000052","219011344069620",29.42,9.30,0,333.33,344.15,8.4,6.2,0.035,596328.5,596328.5,8993,0,0,0,L,1151911521,0,120.65,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364009,92785.00
02/01/2016 17:00,2,0.350,ACTIVE,211.70,338.14,60.044,1454364003,"201051344000585","219011344069620",30.24,4.50,0,331.83,346.56,10.8,8.5,0.040,319259.2,319259.2,19853,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364010,92786.00
02/01/2016 17:00,2,0.330,ACTIVE,211.48,336.94,60.028,1454364003,"201051344001230","219011344069620",30.12,5.00,0,330.93,345.66,10.1,7.9,0.044,318585.3,318585.3,19703,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364011,92787.00
02/01/2016 17:00,2,0.363,ACTIVE,212.16,337.84,60.012,1454364003,"201051344000582","219011344069620",29.04,3.70,0,332.73,347.16,10.8,8.5,0.044,312421.2,312421.2,19823,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364012,92788.00
02/01/2016 17:00,2,0.375,ACTIVE,211.25,336.94,60.044,1454364003,"201051344000955","219011344069620",30.12,5.00,0,330.93,347.16,11.5,9.2,0.049,321814.5,321814.5,19822,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364013,92789.00
02/01/2016 17:00,2,0.168,ACTIVE,211.48,367.00,60.028,1454364003,"274151322000094","219011344069620",34.21,11.00,0,335.44,428.61,5.8,3.7,0.027,479670.1,479670.1,9239,0,0,0,L,1151911521,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364014,92790.00
02/01/2016 17:00,2,0.373,ACTIVE,212.38,339.65,60.044,1454364003,"201051344000579","219011344069620",30.71,5.00,0,334.24,350.77,11.7,9.3,0.044,323181.7,323181.7,15244,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364015,92791.00
02/01/2016 17:00,2,0.371,ACTIVE,211.48,336.94,60.039,1454364003,"201051344000890","219011344069620",30.22,6.30,0,331.23,348.06,11.4,9.1,0.049,320022.6,320022.6,19769,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364016,92792.00
02/01/2016 17:00,2,0.363,ACTIVE,211.70,337.24,60.039,1454364003,"201051344000438","219011344069620",30.45,4.50,0,331.83,349.26,11.2,8.9,0.049,321775.9,321775.9,19833,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364017,92793.00
02/01/2016 17:00,2,0.387,ACTIVE,211.93,338.14,60.039,1454364003,"201051344000417","219011344069620",30.43,6.00,0,332.13,346.56,11.9,9.6,0.044,315823.5,315823.5,19935,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364018,92794.00
02/01/2016 17:00,2,0.266,ACTIVE,211.48,338.14,60.065,1454364003,"274151322000083","219011344069620",28.45,9.70,0,334.24,343.55,7.7,5.5,0.044,590659.5,590659.5,8986,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364019,92795.00
02/01/2016 17:00,2,0.279,ACTIVE,212.16,337.84,60.012,1454364003,"274151322000076","219011344069620",29.56,9.00,0,334.84,344.45,8.4,6.2,0.049,627465.4,627465.4,9036,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364020,92796.00
02/01/2016 17:00,2,0.344,ACTIVE,212.61,339.65,60.034,1454364003,"201051344000868","219011344069620",30.16,2.50,0,333.33,348.96,10.5,8.2,0.049,308375.2,308375.2,15015,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364021,92797.00
02/01/2016 17:00,2,0.270,ACTIVE,211.48,337.24,60.018,1454364003,"274151322000095","219011344069620",29.24,9.30,0,334.24,343.25,8.0,5.8,0.040,621072.5,621072.5,8874,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364021,92798.00
02/01/2016 17:00,2,0.344,ACTIVE,212.38,340.85,60.018,1454364003,"201051344000988","219011344069620",29.62,3.30,0,332.43,350.17,10.3,8.0,0.057,307459.9,307459.9,15256,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364022,92799.00
02/01/2016 17:00,2,0.355,ACTIVE,211.70,336.94,60.039,1454364003,"201051344001025","219011344069620",29.52,4.00,0,331.53,347.76,10.7,8.4,0.053,319860.4,319860.4,19832,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364023,92800.00
02/01/2016 17:00,2,0.381,ACTIVE,212.38,339.04,60.028,1454364003,"201051344000458","219011344069620",29.44,4.50,0,333.63,347.76,11.4,9.1,0.053,317665.9,317665.9,15217,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364024,92801.00
02/01/2016 17:00,2,0.352,ACTIVE,213.06,342.05,59.996,1454364003,"201051344000853","219011344069620",29.94,3.30,0,334.54,350.47,10.7,8.4,0.044,315971.7,315971.7,14914,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364025,92802.00
02/01/2016 17:00,2,0.340,ACTIVE,212.16,338.44,60.028,1454364003,"201051344000685","219011344069620",30.20,4.50,0,331.23,347.76,10.4,8.2,0.053,321834.4,321834.4,19714,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364026,92803.00
02/01/2016 17:00,2,0.346,ACTIVE,212.16,338.14,60.034,1454364003,"201051344000917","219011344069620",29.02,5.50,0,331.53,346.86,10.1,7.9,0.049,319568.9,319568.9,19688,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364027,92804.00
02/01/2016 17:00,2,0.322,ACTIVE,211.93,338.14,60.018,1454364003,"201051344001145","219011344069620",30.26,4.00,0,332.73,350.17,9.9,7.6,0.049,323538.4,323538.4,19632,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364028,92805.00
02/01/2016 17:00,2,0.369,ACTIVE,211.70,338.14,60.034,1454364003,"201051344000651","219011344069620",29.10,3.30,0,332.73,346.56,10.9,8.6,0.049,316242.3,316242.3,19863,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364029,92806.00
02/01/2016 17:00,2,0.244,ACTIVE,211.03,336.94,60.007,1454364003,"274151322000088","219011344069620",27.77,8.00,0,333.33,342.95,6.9,4.7,0.035,573607.8,573607.8,8760,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364030,92807.00
02/01/2016 17:00,2,0.184,ACTIVE,212.16,373.01,60.034,1454364003,"274151322000068","219011344069620",34.85,12.00,0,336.34,431.92,6.5,4.3,0.022,479825.5,479825.5,9397,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364031,92808.00
02/01/2016 17:00,2,0.338,ACTIVE,211.48,336.34,60.012,1454364003,"201051344001135","219011344069620",29.46,4.00,0,331.23,345.96,10.1,7.8,0.044,312622.2,312622.2,19857,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364032,92809.00
02/01/2016 17:00,2,0.367,ACTIVE,212.16,339.65,60.023,1454364003,"201051344000594","219011344069620",29.38,5.50,0,331.83,348.36,11.0,8.7,0.053,318593.9,318593.9,15264,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364033,92810.00
02/01/2016 17:00,2,0.338,ACTIVE,211.93,336.94,60.028,1454364003,"201051344001203","219011344069620",29.98,4.50,0,332.43,347.46,10.3,8.0,0.044,319185.6,319185.6,19823,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364034,92811.00
02/01/2016 17:00,2,0.256,ACTIVE,211.48,338.44,60.034,1454364003,"274151322000054","219011344069620",28.77,7.70,0,333.63,343.25,7.5,5.3,0.027,586165.9,586165.9,8770,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364035,92812.00
02/01/2016 17:00,2,0.354,ACTIVE,212.61,338.74,59.991,1454364003,"201051344000867","219011344069620",29.32,4.00,0,333.03,348.36,10.5,8.2,0.053,307793.7,307793.7,15249,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364036,92813.00
02/01/2016 17:00,2,0.348,ACTIVE,211.93,345.06,60.012,1454364003,"201051344001093","219011344069620",31.85,5.00,0,331.83,351.67,11.2,8.9,0.040,317864.8,317864.8,19740,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364037,92814.00
02/01/2016 17:00,2,0.287,ACTIVE,212.16,340.55,60.012,1454364003,"201051344000900","219011344069620",28.98,2.50,0,332.73,348.96,8.4,6.2,0.049,323082.4,323082.4,14863,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364038,92815.00
02/01/2016 17:00,2,0.373,ACTIVE,212.61,339.95,60.007,1454364003,"201051344000648","219011344069620",29.54,3.00,0,334.24,348.36,11.2,8.9,0.053,316089.9,316089.9,15021,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364038,92816.00
02/01/2016 17:00,2,0.355,ACTIVE,212.61,340.25,60.039,1454364003,"201051344000569","219011344069620",30.43,3.30,0,333.93,350.47,11.0,8.7,0.049,324646.9,324646.9,14795,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364039,92817.00
02/01/2016 17:00,2,0.346,ACTIVE,212.38,339.34,60.034,1454364003,"201051344000983","219011344069620",29.30,3.30,0,333.63,348.06,10.3,8.0,0.053,317676.7,317676.7,15099,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364040,92818.00
02/01/2016 17:00,2,0.334,ACTIVE,212.61,339.65,60.039,1454364003,"201051344001158","219011344069620",29.78,3.30,0,333.63,348.66,10.1,7.8,0.053,312670.9,312670.9,15275,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364041,92819.00
02/01/2016 17:00,2,0.373,ACTIVE,213.06,341.15,60.028,1454364003,"201051344000576","219011344069620",29.36,3.00,0,334.54,349.56,11.2,8.8,0.049,317577.9,317577.9,14893,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364042,92820.00
02/01/2016 17:00,2,0.270,ACTIVE,211.25,337.24,60.028,1454364003,"274151322000087","219011344069620",27.81,10.70,0,333.63,343.55,7.6,5.4,0.022,561166.3,561166.3,8804,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364043,92821.00
02/01/2016 17:15,2,0.256,ACTIVE,213.29,339.95,59.938,1454364903,"201051344000645","219011344069620",29.16,3.30,0,334.84,347.76,7.6,5.4,0.022,316836.6,316836.6,14984,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364904,92822.00
