ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 17:15,2,0.174,ACTIVE,211.25,336.34,59.975,1454364903,"274151322000085","219011344069620",27.59,7.00,0,334.54,341.45,4.9,2.8,0.009,588728.5,588728.5,8800,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364905,92823.00
02/01/2016 17:15,2,0.273,ACTIVE,213.06,340.85,59.949,1454364903,"201051344000633","219011344069620",29.28,3.70,0,333.93,348.36,8.2,5.9,0.027,308532.1,308532.1,15281,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364906,92824.00
02/01/2016 17:15,2,0.287,ACTIVE,212.61,338.74,59.965,1454364903,"201051344000469","219011344069620",30.32,1.50,0,332.73,345.66,8.8,6.6,0.027,310039.2,310039.2,15230,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364907,92825.00
02/01/2016 17:15,2,0.256,ACTIVE,211.70,337.54,59.975,1454364903,"201051344000646","219011344069620",29.64,3.70,0,330.33,343.55,7.7,5.5,0.022,314286.6,314286.6,19862,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364908,92826.00
02/01/2016 17:15,2,0.191,ACTIVE,211.25,336.64,59.959,1454364903,"274151322000052","219011344069620",28.47,8.00,0,333.63,342.05,5.5,3.4,0.013,596329.6,596329.6,8994,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364909,92827.00
02/01/2016 17:15,2,0.262,ACTIVE,211.93,337.84,59.981,1454364903,"201051344000585","219011344069620",29.50,3.70,0,330.63,345.06,7.9,5.7,0.027,319260.9,319260.9,19854,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364910,92828.00
02/01/2016 17:15,2,0.262,ACTIVE,211.93,336.94,59.922,1454364903,"201051344001230","219011344069620",27.83,4.50,0,330.63,342.65,7.4,5.2,0.013,318586.9,318586.9,19704,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364911,92829.00
02/01/2016 17:15,2,0.266,ACTIVE,212.38,337.54,59.928,1454364903,"201051344000582","219011344069620",29.60,3.30,0,331.23,343.85,8.0,5.8,0.022,312422.9,312422.9,19824,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364912,92830.00
02/01/2016 17:15,2,0.291,ACTIVE,211.48,336.34,59.933,1454364903,"201051344000955","219011344069620",29.28,4.00,0,330.03,342.35,8.7,6.5,0.022,321816.4,321816.4,19823,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364912,92831.00
02/01/2016 17:15,2,0.100,ACTIVE,211.03,336.94,59.959,1454364903,"274151322000094","219011344069620",29.94,9.30,0,334.54,369.40,3.1,1.1,0.009,479670.6,479670.6,9240,0,0,0,L,1151911521,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364913,92832.00
02/01/2016 17:15,2,0.287,ACTIVE,212.38,338.44,59.938,1454364903,"201051344000579","219011344069620",30.47,4.50,0,335.14,345.36,8.9,6.7,0.022,323183.6,323183.6,15245,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364915,92833.00
02/01/2016 17:15,2,0.285,ACTIVE,211.93,336.34,59.991,1454364903,"201051344000890","219011344069620",29.22,5.50,0,331.23,343.25,8.5,6.2,0.022,320024.4,320024.4,19770,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364916,92834.00
02/01/2016 17:15,2,0.275,ACTIVE,212.16,337.24,59.996,1454364903,"201051344000438","219011344069620",29.84,4.00,0,330.63,344.15,8.3,6.1,0.018,321777.7,321777.7,19834,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364916,92835.00
02/01/2016 17:15,2,0.311,ACTIVE,212.16,337.84,59.970,1454364903,"201051344000417","219011344069620",29.50,5.00,0,331.23,343.25,9.3,7.0,0.018,315825.5,315825.5,19936,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364917,92836.00
02/01/2016 17:15,2,0.172,ACTIVE,211.48,337.24,59.959,1454364903,"274151322000083","219011344069620",27.77,8.50,0,333.33,341.75,4.8,2.7,0.013,590660.4,590660.4,8987,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364918,92837.00
02/01/2016 17:15,2,0.180,ACTIVE,211.93,338.14,59.959,1454364903,"274151322000076","219011344069620",28.75,7.70,0,335.14,342.35,5.2,3.1,0.018,627466.5,627466.5,9037,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364919,92838.00
02/01/2016 17:15,2,0.254,ACTIVE,212.61,339.95,59.954,1454364903,"201051344000868","219011344069620",29.44,2.50,0,333.93,345.36,7.6,5.4,0.022,308376.8,308376.8,15016,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364920,92839.00
02/01/2016 17:15,2,0.176,ACTIVE,211.48,336.64,59.959,1454364903,"274151322000095","219011344069620",27.87,8.00,0,334.24,341.45,5.0,2.9,0.018,621073.5,621073.5,8875,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364921,92840.00
02/01/2016 17:15,2,0.244,ACTIVE,212.61,340.55,59.975,1454364903,"201051344000988","219011344069620",29.56,3.30,0,333.33,347.16,7.3,5.2,0.031,307461.5,307461.5,15257,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364922,92841.00
02/01/2016 17:15,2,0.254,ACTIVE,211.93,336.34,59.986,1454364903,"201051344001025","219011344069620",30.14,3.30,0,331.23,342.95,7.8,5.6,0.018,319862.1,319862.1,19833,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364923,92842.00
02/01/2016 17:15,2,0.279,ACTIVE,212.61,338.44,59.959,1454364903,"201051344000458","219011344069620",29.64,4.00,0,333.33,345.96,8.4,6.2,0.027,317667.8,317667.8,15218,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364924,92843.00
02/01/2016 17:15,2,0.271,ACTIVE,213.29,340.85,59.938,1454364903,"201051344000853","219011344069620",28.15,3.00,0,334.54,348.06,7.8,5.6,0.018,315973.3,315973.3,14915,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364925,92844.00
02/01/2016 17:15,2,0.258,ACTIVE,212.38,338.44,59.986,1454364903,"201051344000685","219011344069620",29.24,3.70,0,331.23,345.36,7.7,5.5,0.022,321836.0,321836.0,19715,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364926,92845.00
02/01/2016 17:15,2,0.254,ACTIVE,212.16,338.14,59.965,1454364903,"201051344000917","219011344069620",28.96,4.50,0,331.23,344.15,7.5,5.3,0.022,319570.5,319570.5,19689,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364927,92846.00
02/01/2016 17:15,2,0.238,ACTIVE,212.16,337.54,59.901,1454364903,"201051344001145","219011344069620",29.18,3.70,0,332.43,344.45,7.0,4.9,0.018,323539.9,323539.9,19633,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364928,92847.00
02/01/2016 17:15,2,0.277,ACTIVE,212.16,337.54,59.959,1454364903,"201051344000651","219011344069620",29.20,3.00,0,332.13,344.15,8.3,6.1,0.022,316244.0,316244.0,19864,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364929,92848.00
02/01/2016 17:15,2,0.150,ACTIVE,211.03,336.94,59.975,1454364903,"274151322000088","219011344069620",27.33,7.00,0,333.33,341.15,4.2,2.1,0.018,573608.6,573608.6,8761,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364930,92849.00
02/01/2016 17:15,2,0.117,ACTIVE,212.16,337.54,59.954,1454364903,"274151322000068","219011344069620",30.22,10.30,0,335.14,376.31,3.6,1.6,0.004,479826.1,479826.1,9398,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364931,92850.00
02/01/2016 17:15,2,0.238,ACTIVE,211.70,336.64,59.970,1454364903,"201051344001135","219011344069620",29.82,3.30,0,331.23,342.65,7.2,5.1,0.022,312623.7,312623.7,19858,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364931,92851.00
02/01/2016 17:15,2,0.273,ACTIVE,212.61,339.34,59.949,1454364903,"201051344000594","219011344069620",29.44,4.50,0,332.13,345.66,8.2,6.0,0.022,318595.7,318595.7,15265,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364932,92852.00
02/01/2016 17:15,2,0.258,ACTIVE,212.16,337.54,60.002,1454364903,"201051344001203","219011344069620",28.55,4.00,0,331.53,344.76,7.5,5.3,0.018,319187.2,319187.2,19824,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364933,92853.00
02/01/2016 17:15,2,0.166,ACTIVE,211.25,337.24,59.959,1454364903,"274151322000054","219011344069620",27.89,7.00,0,333.33,341.45,4.7,2.6,0.013,586166.8,586166.8,8771,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364934,92854.00
02/01/2016 17:15,2,0.250,ACTIVE,212.83,338.44,59.965,1454364903,"201051344000867","219011344069620",29.96,4.00,0,333.63,345.96,7.6,5.4,0.018,307795.3,307795.3,15250,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364935,92855.00
02/01/2016 17:15,2,0.297,ACTIVE,211.93,336.94,59.981,1454364903,"201051344001093","219011344069620",29.50,4.50,0,331.83,348.36,8.9,6.7,0.022,317866.8,317866.8,19741,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364936,92856.00
02/01/2016 17:15,2,0.191,ACTIVE,212.61,339.34,59.949,1454364903,"201051344000900","219011344069620",28.73,2.50,0,333.63,346.26,5.6,3.5,0.018,323083.5,323083.5,14864,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364937,92857.00
02/01/2016 17:15,2,0.277,ACTIVE,212.83,339.34,59.949,1454364903,"201051344000648","219011344069620",29.70,2.50,0,334.84,346.26,8.3,6.1,0.022,316091.7,316091.7,15022,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364938,92858.00
02/01/2016 17:15,2,0.262,ACTIVE,212.83,339.34,59.975,1454364903,"201051344000569","219011344069620",30.12,3.00,0,333.93,345.36,8.0,5.8,0.022,324648.6,324648.6,14796,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364939,92859.00
02/01/2016 17:15,2,0.244,ACTIVE,212.61,338.74,59.959,1454364903,"201051344000983","219011344069620",30.18,3.30,0,333.63,346.26,7.5,5.3,0.022,317678.3,317678.3,15100,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364940,92860.00
02/01/2016 17:15,2,0.244,ACTIVE,212.83,339.34,59.944,1454364903,"201051344001158","219011344069620",29.40,3.00,0,333.63,346.26,7.3,5.1,0.027,312672.4,312672.4,15276,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364941,92861.00
02/01/2016 17:15,2,0.289,ACTIVE,213.06,340.55,59.933,1454364903,"201051344000576","219011344069620",28.80,3.00,0,334.84,346.86,8.4,6.2,0.022,317579.7,317579.7,14894,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364942,92862.00
02/01/2016 17:15,2,0.174,ACTIVE,211.48,337.54,59.954,1454364903,"274151322000087","219011344069620",27.79,9.70,0,333.63,341.75,4.9,2.8,0.022,561167.2,561167.2,8805,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454364943,92863.00
02/01/2016 17:30,2,0.205,ACTIVE,213.06,338.74,59.954,1454365804,"201051344000645","219011344069620",26.62,3.30,0,334.84,344.76,5.5,3.4,0.004,316837.6,316837.6,14985,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365805,92864.00
02/01/2016 17:30,2,0.105,ACTIVE,211.93,337.84,59.954,1454365804,"274151322000085","219011344069620",26.82,6.30,0,333.63,340.55,2.8,0.8,0.000,588729.0,588729.0,8801,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365806,92865.00
02/01/2016 17:30,2,0.223,ACTIVE,213.06,339.95,59.922,1454365804,"201051344000633","219011344069620",25.88,3.30,0,333.33,346.56,5.8,3.7,0.004,308533.4,308533.4,15282,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365807,92866.00
02/01/2016 17:30,2,0.244,ACTIVE,212.61,338.74,59.965,1454365804,"201051344000469","219011344069620",26.20,1.00,0,333.03,345.36,6.6,4.4,0.009,310040.6,310040.6,15231,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365807,92867.00
02/01/2016 17:30,2,0.217,ACTIVE,211.70,336.34,59.965,1454365804,"201051344000646","219011344069620",25.82,3.30,0,330.33,341.75,5.7,3.6,0.009,314287.7,314287.7,19863,0,0,0,L,1122011218,0,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365808,92868.00
02/01/2016 17:30,2,0.127,ACTIVE,211.48,336.94,59.959,1454365804,"274151322000052","219011344069620",27.37,7.30,0,332.73,340.85,3.5,1.5,0.009,596330.2,596330.2,8995,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365809,92869.00
02/01/2016 17:30,2,0.215,ACTIVE,212.16,336.94,59.965,1454365804,"201051344000585","219011344069620",24.83,3.30,0,330.93,341.75,5.4,3.3,0.004,319262.0,319262.0,19855,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365810,92870.00
02/01/2016 17:30,2,0.205,ACTIVE,211.70,336.34,59.981,1454365804,"201051344001230","219011344069620",24.43,3.70,0,331.23,342.35,5.1,3.0,0.000,318587.9,318587.9,19705,0,0,0,L,1122011218,0,122.01,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365811,92871.00
02/01/2016 17:30,2,0.229,ACTIVE,212.38,336.64,59.954,1454365804,"201051344000582","219011344069620",24.87,3.00,0,331.83,341.45,5.8,3.7,0.000,312424.1,312424.1,19825,0,0,0,L,1122011218,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365812,92872.00
02/01/2016 17:30,2,0.252,ACTIVE,211.25,335.14,59.959,1454365804,"201051344000955","219011344069620",24.77,3.70,0,330.63,340.85,6.3,4.2,0.004,321817.7,321817.7,19824,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365813,92873.00
02/01/2016 17:30,2,0.000,ALERT,211.70,298.17,59.954,1454365804,"274151322000094","219011344069620",43.26,7.30,0,296.66,413.89,0.0,0.0,0.000,479670.7,479670.7,9241,0,0,0,L,1151911521,0,120.88,122.46,0002,5,0,0,0,0,0,0,20,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365815,92874.00
02/01/2016 17:30,2,0.250,ACTIVE,212.61,338.14,59.965,1454365804,"201051344000579","219011344069620",25.56,3.70,0,333.93,344.45,6.5,4.3,0.004,323185.0,323185.0,15246,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365816,92875.00
02/01/2016 17:30,2,0.211,ACTIVE,211.70,335.74,59.959,1454365804,"201051344000890","219011344069620",28.17,5.00,0,330.93,341.15,6.0,3.9,0.009,320025.7,320025.7,19771,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365817,92876.00
02/01/2016 17:30,2,0.238,ACTIVE,211.93,336.64,59.965,1454365804,"201051344000438","219011344069620",25.17,3.30,0,332.43,342.05,6.1,4.0,0.004,321778.9,321778.9,19835,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365817,92877.00
02/01/2016 17:30,2,0.275,ACTIVE,212.16,336.34,59.949,1454365804,"201051344000417","219011344069620",24.73,4.50,0,332.13,342.35,6.9,4.8,0.000,315827.0,315827.0,19937,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365818,92878.00
02/01/2016 17:30,2,0.104,ACTIVE,211.70,336.64,59.954,1454365804,"274151322000083","219011344069620",26.86,7.70,0,333.03,340.85,2.8,0.8,0.000,590660.9,590660.9,8988,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365819,92879.00
02/01/2016 17:30,2,0.109,ACTIVE,212.38,337.84,59.954,1454365804,"274151322000076","219011344069620",27.81,7.00,0,334.24,340.85,3.1,1.1,0.009,627467.0,627467.0,9038,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365820,92880.00
02/01/2016 17:30,2,0.184,ACTIVE,212.61,338.74,59.965,1454365804,"201051344000868","219011344069620",27.75,2.00,0,333.63,343.85,5.2,3.1,0.004,308377.9,308377.9,15017,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365821,92881.00
02/01/2016 17:30,2,0.102,ACTIVE,211.70,336.64,59.959,1454365804,"274151322000095","219011344069620",26.98,7.00,0,333.03,340.25,2.8,0.8,0.004,621073.9,621073.9,8876,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365822,92882.00
02/01/2016 17:30,2,0.193,ACTIVE,212.38,339.04,59.965,1454365804,"201051344000988","219011344069620",25.33,3.00,0,332.13,346.86,5.0,2.9,0.009,307462.5,307462.5,15258,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365823,92883.00
02/01/2016 17:30,2,0.199,ACTIVE,211.48,335.44,59.981,1454365804,"201051344001025","219011344069620",27.12,3.00,0,331.83,341.45,5.5,3.4,0.004,319863.2,319863.2,19834,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365824,92884.00
02/01/2016 17:30,2,0.209,ACTIVE,212.38,338.14,59.949,1454365804,"201051344000458","219011344069620",28.25,4.00,0,333.63,343.55,6.0,3.9,0.004,317669.0,317669.0,15219,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365826,92885.00
02/01/2016 17:30,2,0.201,ACTIVE,213.06,339.95,59.991,1454365804,"201051344000853","219011344069620",26.08,2.50,0,335.14,345.66,5.3,3.2,0.004,315974.4,315974.4,14916,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365827,92886.00
02/01/2016 17:30,2,0.223,ACTIVE,212.16,336.94,59.965,1454365804,"201051344000685","219011344069620",24.01,3.70,0,331.23,342.95,5.4,3.3,0.000,321837.1,321837.1,19716,0,0,0,L,1122011218,0,122.46,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365828,92887.00
02/01/2016 17:30,2,0.215,ACTIVE,211.93,337.24,59.959,1454365804,"201051344000917","219011344069620",23.80,4.50,0,330.33,342.65,5.2,3.1,0.004,319571.5,319571.5,19690,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365828,92888.00
02/01/2016 17:30,2,0.180,ACTIVE,212.16,336.94,59.959,1454365804,"201051344001145","219011344069620",26.00,3.30,0,333.03,342.65,4.8,2.7,0.004,323540.9,323540.9,19634,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365829,92889.00
02/01/2016 17:30,2,0.221,ACTIVE,211.93,336.34,59.959,1454365804,"201051344000651","219011344069620",26.04,2.00,0,331.83,341.75,5.9,3.7,0.004,316245.3,316245.3,19865,0,0,0,L,1122011218,0,122.23,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365830,92890.00
02/01/2016 17:30,2,0.084,ACTIVE,211.25,336.94,59.959,1454365804,"274151322000088","219011344069620",25.86,6.70,0,332.43,340.25,2.2,0.2,0.000,573608.8,573608.8,8762,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365831,92891.00
02/01/2016 17:30,2,0.008,ALERT,212.16,298.47,59.917,1454365804,"274151322000068","219011344069620",43.36,8.50,0,297.57,414.79,0.0,0.0,0.000,479826.3,479826.3,9399,0,0,0,L,1151911521,0,121.55,122.68,0002,7,0,0,0,0,0,0,23,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365833,92892.00
02/01/2016 17:30,2,0.176,ACTIVE,211.48,335.44,59.965,1454365804,"201051344001135","219011344069620",28.07,3.00,0,330.93,340.85,5.0,2.9,0.004,312624.7,312624.7,19859,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365834,92893.00
02/01/2016 17:30,2,0.227,ACTIVE,212.38,338.14,59.959,1454365804,"201051344000594","219011344069620",24.81,4.00,0,331.53,343.85,5.7,3.6,0.004,318596.9,318596.9,15266,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365835,92894.00
02/01/2016 17:30,2,0.217,ACTIVE,211.93,336.34,59.954,1454365804,"201051344001203","219011344069620",23.84,3.70,0,333.03,343.25,5.2,3.1,0.004,319188.3,319188.3,19825,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365836,92895.00
02/01/2016 17:30,2,0.092,ACTIVE,211.48,337.24,59.954,1454365804,"274151322000054","219011344069620",27.73,6.30,0,332.43,340.85,2.6,0.6,0.004,586167.2,586167.2,8772,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365837,92896.00
02/01/2016 17:30,2,0.207,ACTIVE,212.83,337.84,59.965,1454365804,"201051344000867","219011344069620",24.37,3.30,0,333.33,344.45,5.1,3.0,0.004,307796.4,307796.4,15251,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365837,92897.00
02/01/2016 17:30,2,0.248,ACTIVE,211.93,336.64,59.917,1454365804,"201051344001093","219011344069620",25.49,4.00,0,331.53,342.05,6.4,4.3,0.004,317868.1,317868.1,19742,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365838,92898.00
02/01/2016 17:30,2,0.131,ACTIVE,212.38,338.74,59.954,1454365804,"201051344000900","219011344069620",26.16,2.00,0,332.43,344.15,3.5,1.4,0.000,323084.1,323084.1,14865,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365839,92899.00
02/01/2016 17:30,2,0.232,ACTIVE,212.83,338.44,59.959,1454365804,"201051344000648","219011344069620",25.60,2.00,0,333.33,345.06,6.0,3.9,0.009,316093.0,316093.0,15023,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365840,92900.00
02/01/2016 17:30,2,0.203,ACTIVE,212.61,338.14,59.959,1454365804,"201051344000569","219011344069620",27.37,3.00,0,333.93,345.66,5.7,3.5,0.009,324649.8,324649.8,14797,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365841,92901.00
02/01/2016 17:30,2,0.203,ACTIVE,212.61,337.84,59.928,1454365804,"201051344000983","219011344069620",24.69,3.00,0,333.33,343.55,5.1,3.0,0.004,317679.3,317679.3,15101,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365842,92902.00
02/01/2016 17:30,2,0.201,ACTIVE,212.83,338.14,59.965,1454365804,"201051344001158","219011344069620",24.23,2.50,0,333.33,344.76,5.0,2.9,0.004,312673.4,312673.4,15277,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365843,92903.00
02/01/2016 17:30,2,0.234,ACTIVE,213.06,339.65,59.954,1454365804,"201051344000576","219011344069620",24.65,2.50,0,334.54,345.06,5.8,3.7,0.004,317581.0,317581.0,14895,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365844,92904.00
02/01/2016 17:30,2,0.107,ACTIVE,211.70,337.84,59.959,1454365804,"274151322000087","219011344069620",26.26,8.50,0,333.03,340.85,2.9,0.9,0.004,561167.7,561167.7,8806,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454365845,92905.00
02/01/2016 17:45,2,0.129,ALERT,212.38,300.57,59.901,1454366703,"201051344000645","219011344069620",19.98,2.50,0,299.67,341.45,2.6,0.6,0.000,316838.1,316838.1,14986,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366705,92906.00
02/01/2016 17:45,2,0.057,ALERT,211.03,297.87,59.938,1454366703,"274151322000085","219011344069620",19.12,4.50,0,295.46,354.37,1.1,0.0,0.000,588729.0,588729.0,8802,0,0,0,L,1151911521,0,121.55,121.78,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366707,92907.00
02/01/2016 17:45,2,0.145,ALERT,212.61,300.57,59.949,1454366703,"201051344000633","219011344069620",18.59,2.50,0,297.57,342.65,2.7,0.7,0.000,308533.9,308533.9,15283,0,0,0,L,1122011218,0,121.33,121.78,0002,2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366709,92908.00
02/01/2016 17:45,2,0.176,ALERT,212.16,300.57,59.938,1454366703,"201051344000469","219011344069620",19.28,0.50,0,298.47,340.55,3.5,1.4,0.000,310041.3,310041.3,15232,0,0,0,L,1122011218,0,120.65,122.01,0002,-2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366711,92909.00
02/01/2016 17:45,2,0.133,ALERT,211.03,298.17,59.944,1454366703,"201051344000646","219011344069620",17.93,2.50,0,296.36,338.44,2.4,0.4,0.000,314288.2,314288.2,19864,0,0,0,L,1122011218,0,121.55,120.88,0002,-1,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366712,92910.00
02/01/2016 17:45,2,0.080,ALERT,210.57,297.87,59.938,1454366703,"274151322000052","219011344069620",18.33,5.50,0,294.86,350.77,1.5,0.0,0.000,596330.3,596330.3,8996,0,0,0,L,1151911521,0,120.20,122.01,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366714,92911.00
02/01/2016 17:45,2,0.137,ALERT,211.48,299.07,59.959,1454366703,"201051344000585","219011344069620",18.37,3.00,0,296.66,341.75,2.5,0.5,0.000,319262.5,319262.5,19856,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366716,92912.00
02/01/2016 17:45,2,0.137,ALERT,211.48,299.07,59.944,1454366703,"201051344001230","219011344069620",16.28,3.00,0,297.26,338.74,2.2,0.2,0.000,318588.3,318588.3,19706,0,0,0,L,1122011218,0,121.55,120.65,0002,-1,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366718,92913.00
02/01/2016 17:45,2,0.146,ALERT,211.93,299.67,59.938,1454366703,"201051344000582","219011344069620",18.75,2.00,0,297.87,339.04,2.8,0.8,0.000,312424.6,312424.6,19826,0,0,0,L,1122011218,0,121.55,121.33,0002,-0,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366720,92914.00
02/01/2016 17:45,2,0.168,ALERT,211.03,298.47,59.933,1454366703,"201051344000955","219011344069620",17.79,2.50,0,296.96,337.84,3.0,1.0,0.000,321818.3,321818.3,19825,0,0,0,L,1122011218,0,120.88,121.10,0002,0,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366721,92915.00
02/01/2016 17:45,2,0.000,ALERT,210.80,296.96,59.922,1454366703,"274151322000094","219011344069620",40.97,6.00,0,294.86,413.89,0.0,0.0,0.000,479670.7,479670.7,9243,0,0,0,L,1151911521,0,120.88,121.78,0100,2,0,0,0,0,0,0,220,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1454366723,92916.00
02/01/2016 17:45,2,0.168,ALERT,211.93,301.17,59.938,1454366703,"201051344000579","219011344069620",18.69,3.00,0,299.97,341.15,3.2,1.1,0.000,323185.6,323185.6,15247,0,0,0,L,1122011218,0,120.65,121.33,0002,-2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366725,92917.00
02/01/2016 17:45,2,0.160,ALERT,211.25,299.07,59.938,1454366703,"201051344000890","219011344069620",18.87,3.70,0,297.57,341.75,3.1,1.1,0.000,320026.3,320026.3,19772,0,0,0,L,1122011218,0,121.55,120.42,0002,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366727,92918.00
02/01/2016 17:45,2,0.164,ALERT,211.48,298.77,59.949,1454366703,"201051344000438","219011344069620",17.61,2.50,0,297.26,338.44,3.0,0.9,0.000,321779.6,321779.6,19836,0,0,0,L,1122011218,0,121.55,120.88,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366729,92919.00
02/01/2016 17:45,2,0.199,ALERT,211.70,298.17,59.944,1454366703,"201051344000417","219011344069620",17.83,3.30,0,296.36,340.25,3.6,1.5,0.000,315827.7,315827.7,19938,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366731,92920.00
02/01/2016 17:45,2,0.055,ALERT,211.03,297.87,59.938,1454366703,"274151322000083","219011344069620",18.23,6.00,0,295.76,339.34,1.0,0.0,0.000,590660.9,590660.9,8989,0,0,0,L,1151911521,0,121.10,121.78,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366733,92921.00
02/01/2016 17:45,2,0.059,ALERT,211.48,297.57,59.944,1454366703,"274151322000076","219011344069620",19.46,5.00,0,295.46,349.86,1.1,0.0,0.000,627467.1,627467.1,9039,0,0,0,L,1151911521,0,121.10,122.01,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366735,92922.00
02/01/2016 17:45,2,0.135,ALERT,211.93,301.17,59.954,1454366703,"201051344000868","219011344069620",18.25,1.50,0,300.27,342.95,2.5,0.5,0.000,308378.3,308378.3,15018,0,0,0,L,1122011218,0,120.65,121.78,0002,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366736,92923.00
02/01/2016 17:45,2,0.051,ALERT,210.80,298.47,59.944,1454366703,"274151322000095","219011344069620",19.78,5.50,0,296.66,357.08,1.0,0.0,0.000,621073.9,621073.9,8877,0,0,0,L,1151911521,0,121.55,121.33,0002,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366738,92924.00
02/01/2016 17:45,2,0.125,ALERT,211.93,300.87,59.944,1454366703,"201051344000988","219011344069620",19.20,2.00,0,296.96,344.45,2.4,0.4,0.000,307462.9,307462.9,15259,0,0,0,L,1122011218,0,120.42,121.78,0002,-1,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366740,92925.00
02/01/2016 17:45,2,0.133,ALERT,211.25,298.47,59.959,1454366703,"201051344001025","219011344069620",18.89,2.00,0,296.66,339.95,2.6,0.6,0.000,319863.6,319863.6,19835,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366742,92926.00
02/01/2016 17:45,2,0.152,ALERT,211.70,300.87,59.901,1454366703,"201051344000458","219011344069620",19.06,3.30,0,299.67,340.85,3.0,0.9,0.000,317669.6,317669.6,15220,0,0,0,L,1122011218,0,120.88,121.55,0002,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366744,92927.00
02/01/2016 17:45,2,0.131,ALERT,212.61,300.57,59.901,1454366703,"201051344000853","219011344069620",17.37,1.50,0,299.37,344.15,2.3,0.3,0.000,315974.8,315974.8,14917,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366746,92928.00
02/01/2016 17:45,2,0.135,ALERT,211.70,298.77,59.938,1454366703,"201051344000685","219011344069620",17.69,2.50,0,296.96,338.74,2.4,0.4,0.000,321837.6,321837.6,19717,0,0,0,L,1122011218,0,122.23,120.88,0002,-1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366747,92929.00
02/01/2016 17:45,2,0.137,ALERT,211.70,298.47,59.938,1454366703,"201051344000917","219011344069620",17.45,3.30,0,295.76,339.34,2.4,0.4,0.000,319571.9,319571.9,19691,0,0,0,L,1122011218,0,121.33,121.33,0002,-1,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366749,92930.00
02/01/2016 17:45,2,0.123,ALERT,211.70,299.37,59.949,1454366703,"201051344001145","219011344069620",18.09,2.50,0,297.57,340.85,2.2,0.2,0.000,323541.2,323541.2,19635,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366751,92931.00
02/01/2016 17:45,2,0.160,ALERT,211.70,298.47,59.944,1454366703,"201051344000651","219011344069620",18.11,1.00,0,296.66,338.44,3.0,0.9,0.000,316245.8,316245.8,19866,0,0,0,L,1122011218,0,121.78,120.88,0002,-1,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366753,92932.00
02/01/2016 17:45,2,0.041,ALERT,210.57,298.17,59.981,1454366703,"274151322000088","219011344069620",17.45,5.00,0,295.16,338.74,0.7,0.0,0.000,573608.8,573608.8,8763,0,0,0,L,1151911521,0,121.55,121.33,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366755,92933.00
02/01/2016 17:45,2,0.006,ALERT,211.48,311.99,59.922,1454366703,"274151322000068","219011344069620",41.37,6.70,0,294.86,414.79,0.0,0.0,0.000,479826.3,479826.3,9401,0,0,0,L,1151911521,0,121.33,122.23,0100,5,0,0,0,0,0,0,217,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1454366756,92934.00
02/01/2016 17:45,2,0.127,ALERT,211.25,299.07,59.938,1454366703,"201051344001135","219011344069620",18.43,2.00,0,297.26,338.44,2.4,0.4,0.000,312625.1,312625.1,19860,0,0,0,L,1122011218,0,121.33,120.88,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366758,92935.00
02/01/2016 17:45,2,0.146,ALERT,211.93,301.47,59.944,1454366703,"201051344000594","219011344069620",19.24,3.00,0,299.37,342.65,2.9,0.9,0.000,318597.4,318597.4,15267,0,0,0,L,1122011218,0,120.88,121.33,0002,-0,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366760,92936.00
02/01/2016 17:45,2,0.137,ALERT,211.48,298.47,59.938,1454366703,"201051344001203","219011344069620",17.59,2.50,0,296.96,342.35,2.5,0.4,0.000,319188.7,319188.7,19826,0,0,0,L,1122011218,0,121.78,120.88,0002,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366762,92937.00
02/01/2016 17:45,2,0.051,ALERT,210.80,298.47,59.944,1454366703,"274151322000054","219011344069620",18.25,4.50,0,295.46,352.27,0.9,0.0,0.000,586167.3,586167.3,8773,0,0,0,L,1151911521,0,121.10,121.55,0002,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366763,92938.00
02/01/2016 17:45,2,0.131,ALERT,212.38,300.27,59.917,1454366703,"201051344000867","219011344069620",18.59,3.00,0,298.77,340.55,2.5,0.5,0.000,307796.9,307796.9,15252,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366765,92939.00
02/01/2016 17:45,2,0.191,ALERT,211.48,299.07,59.949,1454366703,"201051344001093","219011344069620",17.39,3.30,0,296.66,338.44,3.4,1.4,0.000,317868.8,317868.8,19743,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366767,92940.00
02/01/2016 17:45,2,0.070,ALERT,212.16,300.87,59.933,1454366703,"201051344000900","219011344069620",17.99,1.50,0,298.77,340.85,1.3,0.0,0.000,323084.2,323084.2,14866,0,0,0,L,1122011218,0,121.10,121.55,0002,-2,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366769,92941.00
02/01/2016 17:45,2,0.160,ALERT,212.38,300.27,59.944,1454366703,"201051344000648","219011344069620",18.92,1.00,0,298.77,344.76,3.1,1.1,0.000,316093.6,316093.6,15024,0,0,0,L,1122011218,0,120.65,122.01,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366771,92942.00
02/01/2016 17:45,2,0.145,ALERT,212.16,301.47,59.944,1454366703,"201051344000569","219011344069620",18.67,2.00,0,299.97,344.76,2.8,0.7,0.000,324650.3,324650.3,14798,0,0,0,L,1122011218,0,120.65,122.01,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366773,92943.00
02/01/2016 17:45,2,0.129,ALERT,212.16,301.17,59.986,1454366703,"201051344000983","219011344069620",18.61,2.00,0,299.67,341.75,2.5,0.4,0.000,317679.7,317679.7,15102,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366775,92944.00
02/01/2016 17:45,2,0.125,ALERT,212.38,300.57,59.954,1454366703,"201051344001158","219011344069620",18.25,1.50,0,299.07,342.35,2.3,0.3,0.000,312673.8,312673.8,15278,0,0,0,L,1122011218,0,120.88,121.55,0002,1,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366776,92945.00
02/01/2016 17:45,2,0.152,ALERT,212.61,301.17,59.949,1454366703,"201051344000576","219011344069620",17.65,1.50,0,299.67,341.75,2.8,0.7,0.000,317581.5,317581.5,14896,0,0,0,L,1122011218,0,121.33,121.78,0002,-2,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366778,92946.00
02/01/2016 17:45,2,0.064,ALERT,211.25,297.26,59.938,1454366703,"274151322000087","219011344069620",16.80,6.70,0,294.56,338.44,1.2,0.0,0.000,561167.7,561167.7,8807,0,0,0,L,1151911521,0,121.55,121.78,0002,5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454366780,92947.00
02/01/2016 18:00,2,0.000,ALERT,212.38,300.87,60.007,1454367604,"201051344000645","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,316838.1,316838.1,14988,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367606,92948.00
02/01/2016 18:00,2,0.000,ALERT,211.03,298.17,59.954,1454367604,"274151322000085","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,588729.0,588729.0,8804,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1454367608,92949.00
02/01/2016 18:00,2,0.000,ALERT,212.61,300.57,59.959,1454367604,"201051344000633","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,308534.0,308534.0,15285,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367610,92950.00
02/01/2016 18:00,2,0.000,ALERT,212.16,301.17,59.975,1454367604,"201051344000469","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,310041.5,310041.5,15234,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367611,92951.00
02/01/2016 18:00,2,0.000,ALERT,211.03,298.77,59.965,1454367604,"201051344000646","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,314288.2,314288.2,19866,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367613,92952.00
02/01/2016 18:00,2,0.000,ALERT,210.80,297.57,59.996,1454367604,"274151322000052","219011344069620",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,596330.3,596330.3,8998,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1454367615,92953.00
02/01/2016 18:00,2,0.000,ALERT,211.25,299.07,60.039,1454367604,"201051344000585","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,319262.5,319262.5,19858,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367617,92954.00
02/01/2016 18:00,2,0.000,ALERT,211.25,299.07,59.996,1454367604,"201051344001230","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,318588.3,318588.3,19708,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367619,92955.00
02/01/2016 18:00,2,0.000,ALERT,211.70,299.97,60.007,1454367604,"201051344000582","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,312424.7,312424.7,19828,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367620,92956.00
02/01/2016 18:00,2,0.000,ALERT,210.80,299.07,59.970,1454367604,"201051344000955","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,321818.5,321818.5,19827,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367622,92957.00
02/01/2016 18:00,2,0.000,ALERT,211.03,297.26,59.996,1454367604,"274151322000094","219011344069620",0.00,4.00,0,295.76,389.84,0.0,0.0,0.000,479670.7,479670.7,9245,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1454367624,92958.00
02/01/2016 18:00,2,0.000,ALERT,212.16,301.77,60.002,1454367604,"201051344000579","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,323185.8,323185.8,15249,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367626,92959.00
02/01/2016 18:00,2,0.000,ALERT,211.03,298.77,60.002,1454367604,"201051344000890","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,320026.5,320026.5,19774,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367628,92960.00
02/01/2016 18:00,2,0.000,ALERT,211.25,298.17,60.007,1454367604,"201051344000438","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,321779.8,321779.8,19838,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367630,92961.00
02/01/2016 18:00,2,0.000,ALERT,211.48,298.17,60.002,1454367604,"201051344000417","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,315828.1,315828.1,19940,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367631,92962.00
02/01/2016 18:00,2,0.000,ALERT,211.03,297.87,60.007,1454367604,"274151322000083","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,590660.9,590660.9,8991,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1454367633,92963.00
02/01/2016 18:00,2,0.000,ALERT,211.70,297.87,60.002,1454367604,"274151322000076","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,627467.1,627467.1,9041,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367635,92964.00
02/01/2016 18:00,2,0.000,ALERT,212.16,301.77,60.007,1454367604,"201051344000868","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,308378.3,308378.3,15020,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367637,92965.00
02/01/2016 18:00,2,0.000,ALERT,211.03,299.07,60.018,1454367604,"274151322000095","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,621073.9,621073.9,8879,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367639,92966.00
02/01/2016 18:00,2,0.000,ALERT,211.93,301.17,59.996,1454367604,"201051344000988","219011344069620",0.00,1.50,0,296.06,302.37,0.0,0.0,0.000,307462.9,307462.9,15261,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367641,92967.00
