ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 18:00,2,0.000,ALERT,211.03,297.87,59.996,1454367604,"201051344001025","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,319863.7,319863.7,19837,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367642,92968.00
02/01/2016 18:00,2,0.000,ALERT,212.16,301.47,60.012,1454367604,"201051344000458","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,317669.8,317669.8,15222,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367644,92969.00
02/01/2016 18:00,2,0.000,ALERT,212.83,301.47,60.007,1454367604,"201051344000853","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,315974.8,315974.8,14919,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367646,92970.00
02/01/2016 18:00,2,0.000,ALERT,211.48,298.77,60.002,1454367604,"201051344000685","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,321837.6,321837.6,19719,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367648,92971.00
02/01/2016 18:00,2,0.000,ALERT,211.48,298.47,60.002,1454367604,"201051344000917","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,319571.9,319571.9,19693,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367650,92972.00
02/01/2016 18:00,2,0.000,ALERT,211.48,299.07,59.996,1454367604,"201051344001145","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,323541.2,323541.2,19637,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367651,92973.00
02/01/2016 18:00,2,0.000,ALERT,211.25,297.87,60.002,1454367604,"201051344000651","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,316245.9,316245.9,19868,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367653,92974.00
02/01/2016 18:00,2,0.000,ALERT,210.80,297.87,59.996,1454367604,"274151322000088","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,573608.8,573608.8,8765,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1454367655,92975.00
02/01/2016 18:00,2,0.000,ALERT,211.70,297.26,59.991,1454367604,"274151322000068","219011344069620",0.00,5.00,0,295.76,395.85,0.0,0.0,0.000,479826.3,479826.3,9403,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1454367657,92976.00
02/01/2016 18:00,2,0.000,ALERT,210.80,298.47,59.996,1454367604,"201051344001135","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,312625.1,312625.1,19862,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367659,92977.00
02/01/2016 18:00,2,0.000,ALERT,211.70,301.47,60.007,1454367604,"201051344000594","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,318597.5,318597.5,15269,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367660,92978.00
02/01/2016 18:00,2,0.000,ALERT,211.48,298.47,59.996,1454367604,"201051344001203","219011344069620",0.00,1.50,0,296.36,302.07,0.0,0.0,0.000,319188.7,319188.7,19828,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367662,92979.00
02/01/2016 18:00,2,0.000,ALERT,211.03,298.47,59.991,1454367604,"274151322000054","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,586167.3,586167.3,8775,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367664,92980.00
02/01/2016 18:00,2,0.000,ALERT,212.38,300.87,59.991,1454367604,"201051344000867","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,307796.9,307796.9,15254,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367666,92981.00
02/01/2016 18:00,2,0.000,ALERT,211.03,298.47,59.986,1454367604,"201051344001093","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,317869.2,317869.2,19745,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367667,92982.00
02/01/2016 18:00,2,0.000,ALERT,211.93,300.87,60.023,1454367604,"201051344000900","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,323084.2,323084.2,14868,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367669,92983.00
02/01/2016 18:00,2,0.000,ALERT,212.38,300.57,59.996,1454367604,"201051344000648","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,316093.8,316093.8,15026,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367671,92984.00
02/01/2016 18:00,2,0.000,ALERT,212.16,301.77,60.034,1454367604,"201051344000569","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,324650.5,324650.5,14800,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367673,92985.00
02/01/2016 18:00,2,0.000,ALERT,211.93,301.17,59.991,1454367604,"201051344000983","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,317679.7,317679.7,15104,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367675,92986.00
02/01/2016 18:00,2,0.000,ALERT,212.16,301.17,59.996,1454367604,"201051344001158","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,312673.8,312673.8,15280,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367676,92987.00
02/01/2016 18:00,2,0.000,ALERT,212.61,301.77,59.986,1454367604,"201051344000576","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,317581.7,317581.7,14898,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367678,92988.00
02/01/2016 18:00,2,0.000,ALERT,211.03,296.66,59.991,1454367604,"274151322000087","219011344069620",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,561167.7,561167.7,8809,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454367680,92989.00
02/01/2016 18:15,2,0.000,ALERT,211.25,299.07,59.991,1454368503,"201051344000645","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,316838.1,316838.1,14990,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368505,92990.00
02/01/2016 18:15,2,0.000,ALERT,210.12,296.66,59.975,1454368503,"274151322000085","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,588729.0,588729.0,8806,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368507,92991.00
02/01/2016 18:15,2,0.000,ALERT,211.70,299.07,59.965,1454368503,"201051344000633","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,308534.0,308534.0,15287,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368509,92992.00
02/01/2016 18:15,2,0.000,ALERT,211.03,299.07,59.928,1454368503,"201051344000469","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,310041.5,310041.5,15236,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454368511,92993.00
02/01/2016 18:15,2,0.000,ALERT,210.35,297.87,59.991,1454368503,"201051344000646","219011344069620",0.00,1.00,0,294.86,300.27,0.0,0.0,0.000,314288.2,314288.2,19868,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368513,92994.00
02/01/2016 18:15,2,0.000,ALERT,209.90,297.87,59.949,1454368503,"274151322000052","219011344069620",0.00,3.30,0,294.86,300.57,0.0,0.0,0.000,596330.3,596330.3,9000,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454368514,92995.00
02/01/2016 18:15,2,0.000,ALERT,210.57,298.47,59.959,1454368503,"201051344000585","219011344069620",0.00,1.50,0,294.86,300.57,0.0,0.0,0.000,319262.5,319262.5,19860,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368516,92996.00
02/01/2016 18:15,2,0.000,ALERT,210.57,298.47,59.933,1454368503,"201051344001230","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,318588.3,318588.3,19710,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368518,92997.00
02/01/2016 18:15,2,0.000,ALERT,211.03,298.77,59.975,1454368503,"201051344000582","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,312424.7,312424.7,19830,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454368520,92998.00
02/01/2016 18:15,2,0.000,ALERT,210.12,297.87,59.949,1454368503,"201051344000955","219011344069620",0.00,1.00,0,295.16,300.57,0.0,0.0,0.000,321818.5,321818.5,19829,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368521,92999.00
02/01/2016 18:15,2,0.000,ALERT,210.35,296.36,59.891,1454368503,"274151322000094","219011344069620",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,479670.7,479670.7,9247,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368523,93000.00
02/01/2016 18:15,2,0.000,ALERT,210.80,299.37,59.954,1454368503,"201051344000579","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,323185.8,323185.8,15251,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454368525,93001.00
02/01/2016 18:15,2,0.000,ALERT,210.35,298.17,59.949,1454368503,"201051344000890","219011344069620",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,320026.5,320026.5,19776,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368527,93002.00
02/01/2016 18:15,2,0.000,ALERT,210.57,297.57,59.986,1454368503,"201051344000438","219011344069620",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,321779.8,321779.8,19840,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368529,93003.00
02/01/2016 18:15,2,0.000,ALERT,210.57,296.96,59.975,1454368503,"201051344000417","219011344069620",0.00,1.50,0,294.56,299.67,0.0,0.0,0.000,315828.1,315828.1,19942,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368531,93004.00
02/01/2016 18:15,2,0.000,ALERT,210.12,297.26,59.954,1454368503,"274151322000083","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,590660.9,590660.9,8993,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368533,93005.00
02/01/2016 18:15,2,0.000,ALERT,210.80,296.66,59.938,1454368503,"274151322000076","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,627467.1,627467.1,9043,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368534,93006.00
02/01/2016 18:15,2,0.000,ALERT,211.03,300.27,59.933,1454368503,"201051344000868","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,308378.3,308378.3,15022,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454368536,93007.00
02/01/2016 18:15,2,0.000,ALERT,210.35,297.87,59.986,1454368503,"274151322000095","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,621073.9,621073.9,8881,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368538,93008.00
02/01/2016 18:15,2,0.000,ALERT,210.57,299.07,59.938,1454368503,"201051344000988","219011344069620",0.00,1.00,0,295.46,302.68,0.0,0.0,0.000,307462.9,307462.9,15263,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368540,93009.00
02/01/2016 18:15,2,0.000,ALERT,210.12,296.96,59.949,1454368503,"201051344001025","219011344069620",0.00,0.50,0,294.56,300.87,0.0,0.0,0.000,319863.7,319863.7,19839,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368542,93010.00
02/01/2016 18:15,2,0.000,ALERT,210.80,299.37,59.975,1454368503,"201051344000458","219011344069620",0.00,2.00,0,297.87,303.88,0.0,0.0,0.000,317669.8,317669.8,15224,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368544,93011.00
02/01/2016 18:15,2,0.000,ALERT,211.48,299.37,59.981,1454368503,"201051344000853","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,315974.8,315974.8,14921,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368545,93012.00
02/01/2016 18:15,2,0.000,ALERT,210.80,297.87,60.002,1454368503,"201051344000685","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,321837.6,321837.6,19721,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454368547,93013.00
02/01/2016 18:15,2,0.000,ALERT,210.57,297.26,59.991,1454368503,"201051344000917","219011344069620",0.00,2.00,0,293.96,299.67,0.0,0.0,0.000,319571.9,319571.9,19695,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368549,93014.00
02/01/2016 18:15,2,0.000,ALERT,210.80,298.17,59.959,1454368503,"201051344001145","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,323541.2,323541.2,19639,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368551,93015.00
02/01/2016 18:15,2,0.000,ALERT,210.57,297.26,59.986,1454368503,"201051344000651","219011344069620",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,316245.9,316245.9,19870,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454368553,93016.00
02/01/2016 18:15,2,0.000,ALERT,209.90,296.36,59.991,1454368503,"274151322000088","219011344069620",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,573608.8,573608.8,8767,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368554,93017.00
02/01/2016 18:15,2,0.000,ALERT,210.80,296.36,59.949,1454368503,"274151322000068","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,479826.3,479826.3,9405,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368556,93018.00
02/01/2016 18:15,2,0.000,ALERT,210.12,297.57,59.907,1454368503,"201051344001135","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,312625.1,312625.1,19864,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368558,93019.00
02/01/2016 18:15,2,0.000,ALERT,210.80,299.67,59.975,1454368503,"201051344000594","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,318597.5,318597.5,15271,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368560,93020.00
02/01/2016 18:15,2,0.000,ALERT,210.57,297.57,59.954,1454368503,"201051344001203","219011344069620",0.00,1.00,0,295.16,301.77,0.0,0.0,0.000,319188.7,319188.7,19830,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368561,93021.00
02/01/2016 18:15,2,0.000,ALERT,209.90,296.66,59.975,1454368503,"274151322000054","219011344069620",0.00,3.30,0,294.56,300.27,0.0,0.0,0.000,586167.3,586167.3,8777,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368563,93022.00
02/01/2016 18:15,2,0.000,ALERT,211.03,298.77,59.928,1454368503,"201051344000867","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,307796.9,307796.9,15256,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368565,93023.00
02/01/2016 18:15,2,0.000,ALERT,210.35,297.87,59.975,1454368503,"201051344001093","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,317869.2,317869.2,19747,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368567,93024.00
02/01/2016 18:15,2,0.000,ALERT,210.57,299.07,59.959,1454368503,"201051344000900","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,323084.2,323084.2,14870,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368569,93025.00
02/01/2016 18:15,2,0.000,ALERT,211.03,298.47,59.922,1454368503,"201051344000648","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,316093.8,316093.8,15028,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368571,93026.00
02/01/2016 18:15,2,0.000,ALERT,211.03,299.67,59.981,1454368503,"201051344000569","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,324650.5,324650.5,14802,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368573,93027.00
02/01/2016 18:15,2,0.000,ALERT,210.80,299.07,59.965,1454368503,"201051344000983","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,317679.7,317679.7,15106,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368574,93028.00
02/01/2016 18:15,2,0.000,ALERT,211.03,299.07,59.944,1454368503,"201051344001158","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,312673.8,312673.8,15282,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368576,93029.00
02/01/2016 18:15,2,0.000,ALERT,211.25,299.37,59.928,1454368503,"201051344000576","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,317581.7,317581.7,14900,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368578,93030.00
02/01/2016 18:15,2,0.000,ALERT,210.12,295.16,59.928,1454368503,"274151322000087","219011344069620",0.00,4.50,0,293.96,299.37,0.0,0.0,0.000,561167.7,561167.7,8811,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454368580,93031.00
02/01/2016 18:30,2,0.000,ALERT,211.48,298.77,59.949,1454369403,"201051344000645","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,316838.1,316838.1,14992,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369405,93032.00
02/01/2016 18:30,2,0.000,ALERT,210.80,297.26,59.991,1454369403,"274151322000085","219011344069620",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,588729.0,588729.0,8808,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454369407,93033.00
02/01/2016 18:30,2,0.000,ALERT,211.48,298.17,59.981,1454369403,"201051344000633","219011344069620",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,308534.0,308534.0,15289,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369409,93034.00
02/01/2016 18:30,2,0.000,ALERT,211.03,298.47,59.944,1454369403,"201051344000469","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,310041.5,310041.5,15238,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369411,93035.00
02/01/2016 18:30,2,0.000,ALERT,210.12,296.96,59.981,1454369403,"201051344000646","219011344069620",0.00,0.50,0,294.56,299.97,0.0,0.0,0.000,314288.2,314288.2,19870,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369413,93036.00
02/01/2016 18:30,2,0.000,ALERT,210.57,298.17,59.949,1454369403,"274151322000052","219011344069620",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,596330.3,596330.3,9002,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369415,93037.00
02/01/2016 18:30,2,0.000,ALERT,210.35,296.96,59.959,1454369403,"201051344000585","219011344069620",0.00,1.00,0,294.56,299.97,0.0,0.0,0.000,319262.5,319262.5,19862,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369416,93038.00
02/01/2016 18:30,2,0.000,ALERT,210.12,296.96,60.012,1454369403,"201051344001230","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,318588.3,318588.3,19712,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369418,93039.00
02/01/2016 18:30,2,0.000,ALERT,210.80,298.17,59.996,1454369403,"201051344000582","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,312424.7,312424.7,19832,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369420,93040.00
02/01/2016 18:30,2,0.000,ALERT,209.90,296.66,59.959,1454369403,"201051344000955","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,321818.5,321818.5,19831,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369422,93041.00
02/01/2016 18:30,2,0.000,ALERT,210.80,296.96,59.991,1454369403,"274151322000094","219011344069620",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,479670.7,479670.7,9249,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369424,93042.00
02/01/2016 18:30,2,0.000,ALERT,211.03,299.37,59.981,1454369403,"201051344000579","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,323185.8,323185.8,15253,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369426,93043.00
02/01/2016 18:30,2,0.000,ALERT,210.12,296.96,59.981,1454369403,"201051344000890","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,320026.5,320026.5,19778,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454369428,93044.00
02/01/2016 18:30,2,0.000,ALERT,210.35,296.66,59.907,1454369403,"201051344000438","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,321779.8,321779.8,19842,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454369429,93045.00
02/01/2016 18:30,2,0.000,ALERT,210.57,296.36,59.965,1454369403,"201051344000417","219011344069620",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,315828.1,315828.1,19944,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369431,93046.00
02/01/2016 18:30,2,0.000,ALERT,211.03,298.17,59.981,1454369403,"274151322000083","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,590660.9,590660.9,8995,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369433,93047.00
02/01/2016 18:30,2,0.000,ALERT,211.48,297.87,59.917,1454369403,"274151322000076","219011344069620",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,627467.1,627467.1,9045,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369435,93048.00
02/01/2016 18:30,2,0.000,ALERT,211.03,299.37,59.975,1454369403,"201051344000868","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,308378.3,308378.3,15024,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369437,93049.00
02/01/2016 18:30,2,0.000,ALERT,210.80,298.47,59.975,1454369403,"274151322000095","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,621073.9,621073.9,8883,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369438,93050.00
02/01/2016 18:30,2,0.000,ALERT,210.80,298.77,59.970,1454369403,"201051344000988","219011344069620",0.00,0.50,0,294.56,300.87,0.0,0.0,0.000,307462.9,307462.9,15265,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369440,93051.00
02/01/2016 18:30,2,0.000,ALERT,210.12,296.06,59.959,1454369403,"201051344001025","219011344069620",0.00,0.00,0,294.56,300.27,0.0,0.0,0.000,319863.7,319863.7,19841,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369442,93052.00
02/01/2016 18:30,2,0.000,ALERT,210.80,299.07,59.975,1454369403,"201051344000458","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,317669.8,317669.8,15226,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369444,93053.00
02/01/2016 18:30,2,0.000,ALERT,211.70,298.77,59.996,1454369403,"201051344000853","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,315974.8,315974.8,14923,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369446,93054.00
02/01/2016 18:30,2,0.000,ALERT,210.57,296.66,59.959,1454369403,"201051344000685","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,321837.6,321837.6,19723,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369447,93055.00
02/01/2016 18:30,2,0.000,ALERT,210.57,296.06,59.954,1454369403,"201051344000917","219011344069620",0.00,1.50,0,293.96,299.07,0.0,0.0,0.000,319571.9,319571.9,19697,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369449,93056.00
02/01/2016 18:30,2,0.000,ALERT,210.57,296.96,59.975,1454369403,"201051344001145","219011344069620",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,323541.2,323541.2,19641,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369451,93057.00
02/01/2016 18:30,2,0.000,ALERT,210.35,296.06,59.959,1454369403,"201051344000651","219011344069620",0.00,-0.50,0,294.56,299.67,0.0,0.0,0.000,316245.9,316245.9,19872,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369453,93058.00
02/01/2016 18:30,2,0.000,ALERT,210.57,296.96,59.901,1454369403,"274151322000088","219011344069620",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,573608.8,573608.8,8769,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369454,93059.00
02/01/2016 18:30,2,0.000,ALERT,211.48,296.96,59.981,1454369403,"274151322000068","219011344069620",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,479826.3,479826.3,9407,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369456,93060.00
02/01/2016 18:30,2,0.000,ALERT,210.12,296.66,60.007,1454369403,"201051344001135","219011344069620",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,312625.1,312625.1,19866,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369458,93061.00
02/01/2016 18:30,2,0.000,ALERT,210.57,299.67,59.886,1454369403,"201051344000594","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,318597.5,318597.5,15273,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454369460,93062.00
02/01/2016 18:30,2,0.000,ALERT,210.35,296.36,59.975,1454369403,"201051344001203","219011344069620",0.00,0.50,0,294.86,301.17,0.0,0.0,0.000,319188.7,319188.7,19832,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369462,93063.00
02/01/2016 18:30,2,0.000,ALERT,210.57,297.87,59.981,1454369403,"274151322000054","219011344069620",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,586167.3,586167.3,8779,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369464,93064.00
02/01/2016 18:30,2,0.000,ALERT,211.25,298.47,59.970,1454369403,"201051344000867","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,307796.9,307796.9,15258,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369466,93065.00
02/01/2016 18:30,2,0.000,ALERT,210.35,296.66,59.991,1454369403,"201051344001093","219011344069620",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,317869.2,317869.2,19749,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369467,93066.00
02/01/2016 18:30,2,0.000,ALERT,210.80,298.77,60.034,1454369403,"201051344000900","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,323084.2,323084.2,14872,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454369469,93067.00
02/01/2016 18:30,2,0.000,ALERT,211.25,298.17,59.975,1454369403,"201051344000648","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,316093.8,316093.8,15030,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369471,93068.00
02/01/2016 18:30,2,0.000,ALERT,211.03,299.37,59.938,1454369403,"201051344000569","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,324650.5,324650.5,14804,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454369473,93069.00
02/01/2016 18:30,2,0.000,ALERT,211.03,299.37,59.944,1454369403,"201051344000983","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,317679.7,317679.7,15108,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454369475,93070.00
02/01/2016 18:30,2,0.000,ALERT,211.25,298.77,59.975,1454369403,"201051344001158","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,312673.8,312673.8,15284,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454369476,93071.00
02/01/2016 18:30,2,0.000,ALERT,211.48,299.37,59.981,1454369403,"201051344000576","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,317581.7,317581.7,14902,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454369478,93072.00
02/01/2016 18:30,2,0.000,ALERT,210.80,296.96,59.944,1454369403,"274151322000087","219011344069620",0.00,3.70,0,293.96,298.47,0.0,0.0,0.000,561167.7,561167.7,8813,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454369480,93073.00
02/01/2016 18:45,2,0.000,ALERT,211.48,298.17,59.928,1454370303,"201051344000645","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,316838.1,316838.1,14994,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454370305,93074.00
02/01/2016 18:45,2,0.000,ALERT,211.03,297.26,59.970,1454370303,"274151322000085","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,588729.0,588729.0,8810,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370307,93075.00
02/01/2016 18:45,2,0.000,ALERT,211.70,298.17,59.965,1454370303,"201051344000633","219011344069620",0.00,0.00,0,294.86,300.57,0.0,0.0,0.000,308534.0,308534.0,15291,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454370309,93076.00
02/01/2016 18:45,2,0.000,ALERT,211.25,298.47,59.954,1454370303,"201051344000469","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,310041.5,310041.5,15240,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454370311,93077.00
02/01/2016 18:45,2,0.000,ALERT,210.57,297.57,59.922,1454370303,"201051344000646","219011344069620",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,314288.2,314288.2,19872,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370313,93078.00
02/01/2016 18:45,2,0.000,ALERT,210.80,297.26,59.944,1454370303,"274151322000052","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,596330.3,596330.3,9004,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370314,93079.00
02/01/2016 18:45,2,0.000,ALERT,210.80,297.57,59.965,1454370303,"201051344000585","219011344069620",0.00,0.50,0,293.96,299.37,0.0,0.0,0.000,319262.5,319262.5,19864,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370316,93080.00
02/01/2016 18:45,2,0.000,ALERT,210.80,297.87,59.954,1454370303,"201051344001230","219011344069620",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,318588.3,318588.3,19714,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370318,93081.00
02/01/2016 18:45,2,0.000,ALERT,211.25,298.17,59.954,1454370303,"201051344000582","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,312424.7,312424.7,19834,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370320,93082.00
02/01/2016 18:45,2,0.000,ALERT,210.35,297.57,60.007,1454370303,"201051344000955","219011344069620",0.00,0.50,0,293.96,299.07,0.0,0.0,0.000,321818.5,321818.5,19833,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370322,93083.00
02/01/2016 18:45,2,0.000,ALERT,211.03,296.96,59.933,1454370303,"274151322000094","219011344069620",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,479670.7,479670.7,9251,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370324,93084.00
02/01/2016 18:45,2,0.000,ALERT,211.03,299.37,59.949,1454370303,"201051344000579","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,323185.8,323185.8,15255,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370326,93085.00
02/01/2016 18:45,2,0.000,ALERT,210.80,297.87,59.965,1454370303,"201051344000890","219011344069620",0.00,1.00,0,294.26,300.27,0.0,0.0,0.000,320026.5,320026.5,19780,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454370327,93086.00
02/01/2016 18:45,2,0.000,ALERT,210.80,297.26,59.912,1454370303,"201051344000438","219011344069620",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,321779.8,321779.8,19844,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370329,93087.00
02/01/2016 18:45,2,0.000,ALERT,211.03,296.66,59.975,1454370303,"201051344000417","219011344069620",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,315828.1,315828.1,19946,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454370331,93088.00
02/01/2016 18:45,2,0.000,ALERT,211.25,297.87,59.975,1454370303,"274151322000083","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,590660.9,590660.9,8997,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454370333,93089.00
02/01/2016 18:45,2,0.000,ALERT,211.70,297.87,59.954,1454370303,"274151322000076","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,627467.1,627467.1,9047,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370335,93090.00
02/01/2016 18:45,2,0.000,ALERT,211.25,299.37,59.875,1454370303,"201051344000868","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,308378.3,308378.3,15026,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370336,93091.00
02/01/2016 18:45,2,0.000,ALERT,211.03,298.17,59.959,1454370303,"274151322000095","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,621073.9,621073.9,8885,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370338,93092.00
02/01/2016 18:45,2,0.000,ALERT,211.03,298.47,59.938,1454370303,"201051344000988","219011344069620",0.00,0.00,0,294.26,300.87,0.0,0.0,0.000,307462.9,307462.9,15267,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370340,93093.00
02/01/2016 18:45,2,0.000,ALERT,210.80,296.96,59.933,1454370303,"201051344001025","219011344069620",0.00,-0.50,0,293.66,299.67,0.0,0.0,0.000,319863.7,319863.7,19843,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370342,93094.00
02/01/2016 18:45,2,0.000,ALERT,211.03,298.77,60.007,1454370303,"201051344000458","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,317669.8,317669.8,15228,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454370344,93095.00
02/01/2016 18:45,2,0.000,ALERT,211.70,298.47,59.986,1454370303,"201051344000853","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,315974.8,315974.8,14925,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370346,93096.00
02/01/2016 18:45,2,0.000,ALERT,211.25,297.57,59.938,1454370303,"201051344000685","219011344069620",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,321837.6,321837.6,19725,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454370347,93097.00
02/01/2016 18:45,2,0.000,ALERT,211.03,297.26,59.954,1454370303,"201051344000917","219011344069620",0.00,1.50,0,293.36,298.77,0.0,0.0,0.000,319571.9,319571.9,19699,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370349,93098.00
02/01/2016 18:45,2,0.000,ALERT,211.25,297.87,59.981,1454370303,"201051344001145","219011344069620",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,323541.2,323541.2,19643,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454370351,93099.00
02/01/2016 18:45,2,0.000,ALERT,211.03,297.26,59.938,1454370303,"201051344000651","219011344069620",0.00,-1.00,0,293.66,298.77,0.0,0.0,0.000,316245.9,316245.9,19874,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370353,93100.00
02/01/2016 18:45,2,0.000,ALERT,210.80,297.26,59.917,1454370303,"274151322000088","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,573608.8,573608.8,8771,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370354,93101.00
02/01/2016 18:45,2,0.000,ALERT,211.70,296.36,59.912,1454370303,"274151322000068","219011344069620",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,479826.3,479826.3,9409,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370356,93102.00
02/01/2016 18:45,2,0.000,ALERT,210.35,297.26,59.944,1454370303,"201051344001135","219011344069620",0.00,0.00,0,294.26,299.67,0.0,0.0,0.000,312625.1,312625.1,19868,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370358,93103.00
02/01/2016 18:45,2,0.000,ALERT,210.80,299.07,59.944,1454370303,"201051344000594","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,318597.5,318597.5,15275,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370360,93104.00
02/01/2016 18:45,2,0.000,ALERT,211.03,297.26,59.959,1454370303,"201051344001203","219011344069620",0.00,0.00,0,293.96,300.87,0.0,0.0,0.000,319188.7,319188.7,19834,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454370362,93105.00
02/01/2016 18:45,2,0.000,ALERT,210.80,297.87,59.944,1454370303,"274151322000054","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,586167.3,586167.3,8781,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370363,93106.00
02/01/2016 18:45,2,0.000,ALERT,211.48,297.87,59.949,1454370303,"201051344000867","219011344069620",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,307796.9,307796.9,15260,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454370365,93107.00
02/01/2016 18:45,2,0.000,ALERT,210.80,297.26,59.949,1454370303,"201051344001093","219011344069620",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,317869.2,317869.2,19751,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370367,93108.00
02/01/2016 18:45,2,0.000,ALERT,210.80,298.47,59.938,1454370303,"201051344000900","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,323084.2,323084.2,14874,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454370369,93109.00
02/01/2016 18:45,2,0.000,ALERT,211.48,297.87,59.986,1454370303,"201051344000648","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,316093.8,316093.8,15032,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370371,93110.00
02/01/2016 18:45,2,0.000,ALERT,210.57,298.17,59.928,1454370303,"201051344000569","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,324650.5,324650.5,14806,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370372,93111.00
02/01/2016 18:45,2,0.000,ALERT,210.80,298.17,59.959,1454370303,"201051344000983","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,317679.7,317679.7,15110,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454370374,93112.00
02/01/2016 18:45,2,0.000,ALERT,211.03,298.17,59.891,1454370303,"201051344001158","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,312673.8,312673.8,15286,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370376,93113.00
