ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 18:45,2,0.000,ALERT,211.48,299.07,59.965,1454370303,"201051344000576","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,317581.7,317581.7,14904,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370378,93114.00
02/01/2016 18:45,2,0.000,ALERT,210.80,296.36,59.912,1454370303,"274151322000087","219011344069620",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,561167.7,561167.7,8815,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454370380,93115.00
02/01/2016 19:00,2,0.000,ALERT,211.25,297.87,60.007,1454371204,"201051344000645","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,316838.1,316838.1,14996,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371206,93116.00
02/01/2016 19:00,2,0.000,ALERT,210.80,296.66,59.986,1454371204,"274151322000085","219011344069620",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,588729.0,588729.0,8812,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371208,93117.00
02/01/2016 19:00,2,0.000,ALERT,211.70,297.87,59.991,1454371204,"201051344000633","219011344069620",0.00,-0.50,0,294.26,299.97,0.0,0.0,0.000,308534.0,308534.0,15293,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454371209,93118.00
02/01/2016 19:00,2,0.000,ALERT,211.25,298.17,59.938,1454371204,"201051344000469","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,310041.5,310041.5,15242,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371211,93119.00
02/01/2016 19:00,2,0.000,ALERT,210.12,296.96,59.996,1454371204,"201051344000646","219011344069620",0.00,0.00,0,294.26,299.67,0.0,0.0,0.000,314288.2,314288.2,19874,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371213,93120.00
02/01/2016 19:00,2,0.000,ALERT,210.57,297.26,59.986,1454371204,"274151322000052","219011344069620",0.00,1.50,0,294.56,299.37,0.0,0.0,0.000,596330.3,596330.3,9006,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454371215,93121.00
02/01/2016 19:00,2,0.000,ALERT,210.57,297.57,59.996,1454371204,"201051344000585","219011344069620",0.00,0.50,0,294.26,299.67,0.0,0.0,0.000,319262.5,319262.5,19866,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371217,93122.00
02/01/2016 19:00,2,0.000,ALERT,210.35,297.87,59.928,1454371204,"201051344001230","219011344069620",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,318588.3,318588.3,19716,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371218,93123.00
02/01/2016 19:00,2,0.000,ALERT,211.03,298.47,59.965,1454371204,"201051344000582","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,312424.7,312424.7,19836,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371220,93124.00
02/01/2016 19:00,2,0.000,ALERT,210.35,297.57,59.996,1454371204,"201051344000955","219011344069620",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,321818.5,321818.5,19835,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371222,93125.00
02/01/2016 19:00,2,0.000,ALERT,211.03,296.66,59.986,1454371204,"274151322000094","219011344069620",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,479670.7,479670.7,9253,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371224,93126.00
02/01/2016 19:00,2,0.000,ALERT,211.48,299.67,60.034,1454371204,"201051344000579","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,323185.8,323185.8,15257,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454371226,93127.00
02/01/2016 19:00,2,0.000,ALERT,210.12,297.26,59.986,1454371204,"201051344000890","219011344069620",0.00,0.50,0,294.86,300.87,0.0,0.0,0.000,320026.5,320026.5,19782,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454371228,93128.00
02/01/2016 19:00,2,0.000,ALERT,210.57,297.26,60.007,1454371204,"201051344000438","219011344069620",0.00,-0.50,0,294.56,299.97,0.0,0.0,0.000,321779.8,321779.8,19846,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371230,93129.00
02/01/2016 19:00,2,0.000,ALERT,210.80,296.96,59.975,1454371204,"201051344000417","219011344069620",0.00,0.00,0,293.96,299.07,0.0,0.0,0.000,315828.1,315828.1,19948,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454371231,93130.00
02/01/2016 19:00,2,0.000,ALERT,211.03,297.26,60.007,1454371204,"274151322000083","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,590660.9,590660.9,8999,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371233,93131.00
02/01/2016 19:00,2,0.000,ALERT,211.48,297.26,59.970,1454371204,"274151322000076","219011344069620",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,627467.1,627467.1,9049,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454371235,93132.00
02/01/2016 19:00,2,0.000,ALERT,211.25,299.67,59.991,1454371204,"201051344000868","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,308378.3,308378.3,15028,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454371237,93133.00
02/01/2016 19:00,2,0.000,ALERT,211.03,298.77,59.949,1454371204,"274151322000095","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,621073.9,621073.9,8887,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371239,93134.00
02/01/2016 19:00,2,0.000,ALERT,211.03,298.77,60.007,1454371204,"201051344000988","219011344069620",0.00,0.00,0,293.66,300.27,0.0,0.0,0.000,307462.9,307462.9,15269,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371241,93135.00
02/01/2016 19:00,2,0.000,ALERT,210.35,296.66,60.002,1454371204,"201051344001025","219011344069620",0.00,-0.50,0,293.96,299.97,0.0,0.0,0.000,319863.7,319863.7,19845,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371242,93136.00
02/01/2016 19:00,2,0.000,ALERT,211.03,298.77,59.954,1454371204,"201051344000458","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,317669.8,317669.8,15230,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371244,93137.00
02/01/2016 19:00,2,0.000,ALERT,211.93,298.77,59.986,1454371204,"201051344000853","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,315974.8,315974.8,14927,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454371246,93138.00
02/01/2016 19:00,2,0.000,ALERT,210.80,297.26,60.002,1454371204,"201051344000685","219011344069620",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,321837.6,321837.6,19727,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371248,93139.00
02/01/2016 19:00,2,0.000,ALERT,210.57,296.96,59.949,1454371204,"201051344000917","219011344069620",0.00,1.00,0,293.36,299.07,0.0,0.0,0.000,319571.9,319571.9,19701,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371250,93140.00
02/01/2016 19:00,2,0.000,ALERT,210.80,297.57,60.002,1454371204,"201051344001145","219011344069620",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,323541.2,323541.2,19645,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371251,93141.00
02/01/2016 19:00,2,0.000,ALERT,210.57,296.96,59.965,1454371204,"201051344000651","219011344069620",0.00,-1.00,0,293.96,299.07,0.0,0.0,0.000,316245.9,316245.9,19876,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371253,93142.00
02/01/2016 19:00,2,0.000,ALERT,210.80,297.57,59.954,1454371204,"274151322000088","219011344069620",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,573608.8,573608.8,8773,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371255,93143.00
02/01/2016 19:00,2,0.000,ALERT,211.93,296.96,59.965,1454371204,"274151322000068","219011344069620",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,479826.3,479826.3,9411,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371257,93144.00
02/01/2016 19:00,2,0.000,ALERT,209.90,296.96,60.002,1454371204,"201051344001135","219011344069620",0.00,0.00,0,294.56,299.97,0.0,0.0,0.000,312625.1,312625.1,19870,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371259,93145.00
02/01/2016 19:00,2,0.000,ALERT,211.03,299.67,60.018,1454371204,"201051344000594","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,318597.5,318597.5,15277,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454371261,93146.00
02/01/2016 19:00,2,0.000,ALERT,210.57,296.96,60.002,1454371204,"201051344001203","219011344069620",0.00,-0.50,0,294.26,301.17,0.0,0.0,0.000,319188.7,319188.7,19836,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371262,93147.00
02/01/2016 19:00,2,0.000,ALERT,211.03,298.17,59.917,1454371204,"274151322000054","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,586167.3,586167.3,8783,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371264,93148.00
02/01/2016 19:00,2,0.000,ALERT,211.48,298.47,59.996,1454371204,"201051344000867","219011344069620",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,307796.9,307796.9,15262,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454371266,93149.00
02/01/2016 19:00,2,0.000,ALERT,210.35,297.26,59.965,1454371204,"201051344001093","219011344069620",0.00,1.00,0,294.26,299.37,0.0,0.0,0.000,317869.2,317869.2,19753,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454371268,93150.00
02/01/2016 19:00,2,0.000,ALERT,211.03,298.77,59.996,1454371204,"201051344000900","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,323084.2,323084.2,14876,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371270,93151.00
02/01/2016 19:00,2,0.000,ALERT,211.25,298.17,60.002,1454371204,"201051344000648","219011344069620",0.00,-1.00,0,294.86,300.57,0.0,0.0,0.000,316093.8,316093.8,15034,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371271,93152.00
02/01/2016 19:00,2,0.000,ALERT,211.25,299.67,60.002,1454371204,"201051344000569","219011344069620",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,324650.5,324650.5,14808,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454371273,93153.00
02/01/2016 19:00,2,0.000,ALERT,211.25,299.07,59.965,1454371204,"201051344000983","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,317679.7,317679.7,15112,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371275,93154.00
02/01/2016 19:00,2,0.000,ALERT,211.25,298.47,59.959,1454371204,"201051344001158","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,312673.8,312673.8,15288,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454371277,93155.00
02/01/2016 19:00,2,0.000,ALERT,211.70,299.37,59.938,1454371204,"201051344000576","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,317581.7,317581.7,14906,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454371279,93156.00
02/01/2016 19:00,2,0.000,ALERT,211.03,296.66,59.991,1454371204,"274151322000087","219011344069620",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,561167.7,561167.7,8817,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454371280,93157.00
02/01/2016 19:15,2,0.000,ALERT,212.38,299.97,59.933,1454372104,"201051344000645","219011344069620",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,316838.1,316838.1,14998,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372106,93158.00
02/01/2016 19:15,2,0.000,ALERT,211.70,298.47,59.959,1454372104,"274151322000085","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,588729.0,588729.0,8814,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372108,93159.00
02/01/2016 19:15,2,0.000,ALERT,212.61,299.97,59.938,1454372104,"201051344000633","219011344069620",0.00,-0.50,0,294.26,301.47,0.0,0.0,0.000,308534.0,308534.0,15295,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372110,93160.00
02/01/2016 19:15,2,0.000,ALERT,211.93,299.97,59.954,1454372104,"201051344000469","219011344069620",0.00,-1.00,0,295.46,301.47,0.0,0.0,0.000,310041.5,310041.5,15244,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372111,93161.00
02/01/2016 19:15,2,0.000,ALERT,211.03,298.17,59.981,1454372104,"201051344000646","219011344069620",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,314288.2,314288.2,19876,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372113,93162.00
02/01/2016 19:15,2,0.000,ALERT,211.25,298.77,59.954,1454372104,"274151322000052","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,596330.3,596330.3,9008,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454372115,93163.00
02/01/2016 19:15,2,0.000,ALERT,211.25,298.77,59.954,1454372104,"201051344000585","219011344069620",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,319262.5,319262.5,19868,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372117,93164.00
02/01/2016 19:15,2,0.000,ALERT,211.25,299.07,59.975,1454372104,"201051344001230","219011344069620",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,318588.3,318588.3,19718,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372118,93165.00
02/01/2016 19:15,2,0.000,ALERT,211.93,299.37,60.018,1454372104,"201051344000582","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,312424.7,312424.7,19838,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372120,93166.00
02/01/2016 19:15,2,0.000,ALERT,210.80,298.47,59.991,1454372104,"201051344000955","219011344069620",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,321818.5,321818.5,19837,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372122,93167.00
02/01/2016 19:15,2,0.000,ALERT,211.48,297.87,59.981,1454372104,"274151322000094","219011344069620",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,479670.7,479670.7,9255,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372124,93168.00
02/01/2016 19:15,2,0.000,ALERT,211.93,301.17,59.954,1454372104,"201051344000579","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,323185.8,323185.8,15259,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372126,93169.00
02/01/2016 19:15,2,0.000,ALERT,211.25,299.07,59.965,1454372104,"201051344000890","219011344069620",0.00,0.50,0,295.46,301.17,0.0,0.0,0.000,320026.5,320026.5,19784,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454372128,93170.00
02/01/2016 19:15,2,0.000,ALERT,211.48,298.47,59.949,1454372104,"201051344000438","219011344069620",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,321779.8,321779.8,19848,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372130,93171.00
02/01/2016 19:15,2,0.000,ALERT,211.48,297.57,59.954,1454372104,"201051344000417","219011344069620",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,315828.1,315828.1,19950,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372132,93172.00
02/01/2016 19:15,2,0.000,ALERT,211.70,298.77,60.012,1454372104,"274151322000083","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,590660.9,590660.9,9001,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454372133,93173.00
02/01/2016 19:15,2,0.000,ALERT,212.16,299.37,59.986,1454372104,"274151322000076","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,627467.1,627467.1,9051,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372135,93174.00
02/01/2016 19:15,2,0.000,ALERT,212.16,301.47,59.996,1454372104,"201051344000868","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,308378.3,308378.3,15030,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372137,93175.00
02/01/2016 19:15,2,0.000,ALERT,211.70,299.97,59.975,1454372104,"274151322000095","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,621073.9,621073.9,8889,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372139,93176.00
02/01/2016 19:15,2,0.000,ALERT,211.70,300.57,59.928,1454372104,"201051344000988","219011344069620",0.00,0.00,0,294.26,301.47,0.0,0.0,0.000,307462.9,307462.9,15271,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372141,93177.00
02/01/2016 19:15,2,0.000,ALERT,211.25,297.57,59.954,1454372104,"201051344001025","219011344069620",0.00,-1.00,0,294.56,300.57,0.0,0.0,0.000,319863.7,319863.7,19847,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372143,93178.00
02/01/2016 19:15,2,0.000,ALERT,211.93,300.87,59.981,1454372104,"201051344000458","219011344069620",0.00,1.50,0,296.36,302.68,0.0,0.0,0.000,317669.8,317669.8,15232,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372144,93179.00
02/01/2016 19:15,2,0.000,ALERT,212.38,300.57,59.938,1454372104,"201051344000853","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,315974.8,315974.8,14929,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454372146,93180.00
02/01/2016 19:15,2,0.000,ALERT,211.70,298.47,60.002,1454372104,"201051344000685","219011344069620",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,321837.6,321837.6,19729,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372148,93181.00
02/01/2016 19:15,2,0.000,ALERT,211.70,298.17,59.996,1454372104,"201051344000917","219011344069620",0.00,1.00,0,293.96,299.37,0.0,0.0,0.000,319571.9,319571.9,19703,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372150,93182.00
02/01/2016 19:15,2,0.000,ALERT,211.48,298.77,59.959,1454372104,"201051344001145","219011344069620",0.00,0.00,0,295.46,301.17,0.0,0.0,0.000,323541.2,323541.2,19647,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372152,93183.00
02/01/2016 19:15,2,0.000,ALERT,211.48,298.17,59.991,1454372104,"201051344000651","219011344069620",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,316245.9,316245.9,19878,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372153,93184.00
02/01/2016 19:15,2,0.000,ALERT,211.25,297.87,59.996,1454372104,"274151322000088","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,573608.8,573608.8,8775,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372155,93185.00
02/01/2016 19:15,2,0.000,ALERT,212.38,297.87,59.986,1454372104,"274151322000068","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,479826.3,479826.3,9413,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372157,93186.00
02/01/2016 19:15,2,0.000,ALERT,211.03,298.47,59.986,1454372104,"201051344001135","219011344069620",0.00,0.00,0,295.16,300.57,0.0,0.0,0.000,312625.1,312625.1,19872,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372159,93187.00
02/01/2016 19:15,2,0.000,ALERT,211.70,300.87,60.023,1454372104,"201051344000594","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,318597.5,318597.5,15279,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372161,93188.00
02/01/2016 19:15,2,0.000,ALERT,211.48,298.47,59.996,1454372104,"201051344001203","219011344069620",0.00,-0.50,0,294.86,301.77,0.0,0.0,0.000,319188.7,319188.7,19838,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372162,93189.00
02/01/2016 19:15,2,0.000,ALERT,211.25,299.37,59.996,1454372104,"274151322000054","219011344069620",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,586167.3,586167.3,8785,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372164,93190.00
02/01/2016 19:15,2,0.000,ALERT,212.38,299.97,60.028,1454372104,"201051344000867","219011344069620",0.00,0.50,0,296.06,302.37,0.0,0.0,0.000,307796.9,307796.9,15264,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372166,93191.00
02/01/2016 19:15,2,0.000,ALERT,211.03,298.47,59.986,1454372104,"201051344001093","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,317869.2,317869.2,19755,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372168,93192.00
02/01/2016 19:15,2,0.000,ALERT,211.93,300.57,59.949,1454372104,"201051344000900","219011344069620",0.00,-0.50,0,296.06,301.77,0.0,0.0,0.000,323084.2,323084.2,14878,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454372169,93193.00
02/01/2016 19:15,2,0.000,ALERT,212.16,299.67,59.975,1454372104,"201051344000648","219011344069620",0.00,-1.00,0,296.06,301.77,0.0,0.0,0.000,316093.8,316093.8,15036,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454372171,93194.00
02/01/2016 19:15,2,0.000,ALERT,211.93,301.17,60.028,1454372104,"201051344000569","219011344069620",0.00,0.00,0,296.96,302.98,0.0,0.0,0.000,324650.5,324650.5,14810,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372173,93195.00
02/01/2016 19:15,2,0.000,ALERT,211.93,300.57,59.965,1454372104,"201051344000983","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,317679.7,317679.7,15114,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372175,93196.00
02/01/2016 19:15,2,0.000,ALERT,212.16,300.27,59.996,1454372104,"201051344001158","219011344069620",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,312673.8,312673.8,15290,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372177,93197.00
02/01/2016 19:15,2,0.000,ALERT,212.61,300.87,59.996,1454372104,"201051344000576","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,317581.7,317581.7,14908,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454372179,93198.00
02/01/2016 19:15,2,0.000,ALERT,211.70,297.87,60.023,1454372104,"274151322000087","219011344069620",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,561167.7,561167.7,8819,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454372180,93199.00
02/01/2016 19:30,2,0.000,ALERT,212.61,300.57,59.991,1454373003,"201051344000645","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,316838.1,316838.1,15000,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373005,93200.00
02/01/2016 19:30,2,0.000,ALERT,211.93,299.07,59.986,1454373003,"274151322000085","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,588729.0,588729.0,8816,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373007,93201.00
02/01/2016 19:30,2,0.000,ALERT,213.06,300.87,59.996,1454373003,"201051344000633","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,308534.0,308534.0,15297,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373009,93202.00
02/01/2016 19:30,2,0.000,ALERT,212.38,300.87,59.991,1454373003,"201051344000469","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,310041.5,310041.5,15246,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373010,93203.00
02/01/2016 19:30,2,0.000,ALERT,211.70,299.97,59.991,1454373003,"201051344000646","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,314288.2,314288.2,19878,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373012,93204.00
02/01/2016 19:30,2,0.000,ALERT,211.48,298.77,59.991,1454373003,"274151322000052","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,596330.3,596330.3,9010,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373014,93205.00
02/01/2016 19:30,2,0.000,ALERT,211.70,299.67,59.965,1454373003,"201051344000585","219011344069620",0.00,0.00,0,295.46,301.17,0.0,0.0,0.000,319262.5,319262.5,19870,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373016,93206.00
02/01/2016 19:30,2,0.000,ALERT,211.70,299.97,59.991,1454373003,"201051344001230","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,318588.3,318588.3,19720,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373018,93207.00
02/01/2016 19:30,2,0.000,ALERT,212.16,300.27,60.012,1454373003,"201051344000582","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,312424.7,312424.7,19840,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373020,93208.00
02/01/2016 19:30,2,0.000,ALERT,211.48,299.67,60.002,1454373003,"201051344000955","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,321818.5,321818.5,19839,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373021,93209.00
02/01/2016 19:30,2,0.000,ALERT,211.70,297.87,59.996,1454373003,"274151322000094","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,479670.7,479670.7,9257,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373023,93210.00
02/01/2016 19:30,2,0.000,ALERT,212.16,301.17,59.996,1454373003,"201051344000579","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,323185.8,323185.8,15261,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373025,93211.00
02/01/2016 19:30,2,0.000,ALERT,211.70,299.67,59.996,1454373003,"201051344000890","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,320026.5,320026.5,19786,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373027,93212.00
02/01/2016 19:30,2,0.000,ALERT,211.70,299.37,60.028,1454373003,"201051344000438","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,321779.8,321779.8,19850,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373029,93213.00
02/01/2016 19:30,2,0.000,ALERT,211.93,299.07,59.996,1454373003,"201051344000417","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,315828.1,315828.1,19952,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373031,93214.00
02/01/2016 19:30,2,0.000,ALERT,211.70,299.07,59.991,1454373003,"274151322000083","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,590660.9,590660.9,9003,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373032,93215.00
02/01/2016 19:30,2,0.000,ALERT,212.16,298.77,60.034,1454373003,"274151322000076","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,627467.1,627467.1,9053,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373034,93216.00
02/01/2016 19:30,2,0.000,ALERT,212.38,301.47,60.012,1454373003,"201051344000868","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,308378.3,308378.3,15032,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373036,93217.00
02/01/2016 19:30,2,0.000,ALERT,211.70,299.37,60.028,1454373003,"274151322000095","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,621073.9,621073.9,8891,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373038,93218.00
02/01/2016 19:30,2,0.000,ALERT,211.93,300.57,60.002,1454373003,"201051344000988","219011344069620",0.00,0.00,0,295.76,302.07,0.0,0.0,0.000,307462.9,307462.9,15273,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373040,93219.00
02/01/2016 19:30,2,0.000,ALERT,211.48,298.47,60.028,1454373003,"201051344001025","219011344069620",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,319863.7,319863.7,19849,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373042,93220.00
02/01/2016 19:30,2,0.000,ALERT,212.16,300.87,59.954,1454373003,"201051344000458","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,317669.8,317669.8,15234,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373043,93221.00
02/01/2016 19:30,2,0.000,ALERT,212.61,300.57,59.991,1454373003,"201051344000853","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,315974.8,315974.8,14931,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373045,93222.00
02/01/2016 19:30,2,0.000,ALERT,211.93,299.37,59.970,1454373003,"201051344000685","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,321837.6,321837.6,19731,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373047,93223.00
02/01/2016 19:30,2,0.000,ALERT,211.93,298.77,59.991,1454373003,"201051344000917","219011344069620",0.00,1.00,0,295.16,300.57,0.0,0.0,0.000,319571.9,319571.9,19705,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373049,93224.00
02/01/2016 19:30,2,0.000,ALERT,211.93,299.67,59.996,1454373003,"201051344001145","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,323541.2,323541.2,19649,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373051,93225.00
02/01/2016 19:30,2,0.000,ALERT,211.70,298.47,60.034,1454373003,"201051344000651","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,316245.9,316245.9,19880,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373052,93226.00
02/01/2016 19:30,2,0.000,ALERT,211.25,298.77,59.986,1454373003,"274151322000088","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,573608.8,573608.8,8777,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373054,93227.00
02/01/2016 19:30,2,0.000,ALERT,212.38,297.87,59.944,1454373003,"274151322000068","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,479826.3,479826.3,9415,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373056,93228.00
02/01/2016 19:30,2,0.000,ALERT,211.48,299.37,59.991,1454373003,"201051344001135","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,312625.1,312625.1,19874,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373058,93229.00
02/01/2016 19:30,2,0.000,ALERT,211.93,301.47,59.996,1454373003,"201051344000594","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,318597.5,318597.5,15281,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373059,93230.00
02/01/2016 19:30,2,0.000,ALERT,211.70,298.77,60.034,1454373003,"201051344001203","219011344069620",0.00,-0.50,0,296.06,302.68,0.0,0.0,0.000,319188.7,319188.7,19840,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373061,93231.00
02/01/2016 19:30,2,0.000,ALERT,211.48,298.17,59.954,1454373003,"274151322000054","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,586167.3,586167.3,8787,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373063,93232.00
02/01/2016 19:30,2,0.000,ALERT,212.61,300.57,59.991,1454373003,"201051344000867","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,307796.9,307796.9,15266,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373065,93233.00
02/01/2016 19:30,2,0.000,ALERT,211.48,299.07,59.981,1454373003,"201051344001093","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,317869.2,317869.2,19757,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373067,93234.00
02/01/2016 19:30,2,0.000,ALERT,212.16,300.87,59.991,1454373003,"201051344000900","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,323084.2,323084.2,14880,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373068,93235.00
02/01/2016 19:30,2,0.000,ALERT,212.38,300.27,59.991,1454373003,"201051344000648","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,316093.8,316093.8,15038,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373070,93236.00
02/01/2016 19:30,2,0.000,ALERT,212.16,301.47,59.991,1454373003,"201051344000569","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,324650.5,324650.5,14812,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373072,93237.00
02/01/2016 19:30,2,0.000,ALERT,212.16,301.17,59.996,1454373003,"201051344000983","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,317679.7,317679.7,15116,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373074,93238.00
02/01/2016 19:30,2,0.000,ALERT,212.16,300.57,59.991,1454373003,"201051344001158","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,312673.8,312673.8,15292,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373076,93239.00
02/01/2016 19:30,2,0.000,ALERT,212.61,301.47,59.970,1454373003,"201051344000576","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,317581.7,317581.7,14910,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373077,93240.00
02/01/2016 19:30,2,0.000,ALERT,211.70,297.87,59.991,1454373003,"274151322000087","219011344069620",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,561167.7,561167.7,8821,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373079,93241.00
02/01/2016 19:45,2,0.000,ALERT,212.61,300.87,59.975,1454373904,"201051344000645","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,316838.1,316838.1,15002,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373906,93242.00
02/01/2016 19:45,2,0.000,ALERT,212.16,299.97,60.039,1454373904,"274151322000085","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,588729.0,588729.0,8818,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373907,93243.00
02/01/2016 19:45,2,0.000,ALERT,212.61,300.57,59.944,1454373904,"201051344000633","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,308534.0,308534.0,15299,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373909,93244.00
02/01/2016 19:45,2,0.000,ALERT,212.16,300.87,60.039,1454373904,"201051344000469","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,310041.5,310041.5,15248,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373911,93245.00
02/01/2016 19:45,2,0.000,ALERT,211.25,299.07,59.991,1454373904,"201051344000646","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,314288.2,314288.2,19880,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373913,93246.00
02/01/2016 19:45,2,0.000,ALERT,211.48,299.97,59.981,1454373904,"274151322000052","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,596330.3,596330.3,9012,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373915,93247.00
02/01/2016 19:45,2,0.000,ALERT,211.70,299.07,59.996,1454373904,"201051344000585","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,319262.5,319262.5,19872,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373917,93248.00
02/01/2016 19:45,2,0.000,ALERT,211.48,299.07,59.991,1454373904,"201051344001230","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,318588.3,318588.3,19722,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373918,93249.00
02/01/2016 19:45,2,0.000,ALERT,211.70,299.37,60.039,1454373904,"201051344000582","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,312424.7,312424.7,19842,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373920,93250.00
02/01/2016 19:45,2,0.000,ALERT,211.25,299.07,59.996,1454373904,"201051344000955","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,321818.5,321818.5,19841,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373922,93251.00
02/01/2016 19:45,2,0.000,ALERT,211.48,298.17,59.986,1454373904,"274151322000094","219011344069620",0.00,0.50,0,296.36,299.67,0.0,0.0,0.000,479670.7,479670.7,9259,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373924,93252.00
02/01/2016 19:45,2,0.000,ALERT,211.93,301.47,59.991,1454373904,"201051344000579","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,323185.8,323185.8,15263,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373926,93253.00
02/01/2016 19:45,2,0.000,ALERT,211.48,299.37,60.018,1454373904,"201051344000890","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,320026.5,320026.5,19788,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373928,93254.00
02/01/2016 19:45,2,0.000,ALERT,211.70,299.07,59.991,1454373904,"201051344000438","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,321779.8,321779.8,19852,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373930,93255.00
02/01/2016 19:45,2,0.000,ALERT,211.93,298.47,59.986,1454373904,"201051344000417","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,315828.1,315828.1,19954,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373931,93256.00
02/01/2016 19:45,2,0.000,ALERT,211.70,299.07,59.986,1454373904,"274151322000083","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,590660.9,590660.9,9005,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373933,93257.00
02/01/2016 19:45,2,0.000,ALERT,212.38,299.67,59.986,1454373904,"274151322000076","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,627467.1,627467.1,9055,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373935,93258.00
02/01/2016 19:45,2,0.000,ALERT,211.93,301.77,59.986,1454373904,"201051344000868","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,308378.3,308378.3,15034,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373937,93259.00
