ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 19:45,2,0.000,ALERT,211.93,300.57,59.975,1454373904,"274151322000095","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,621073.9,621073.9,8893,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373939,93260.00
02/01/2016 19:45,2,0.000,ALERT,211.93,300.87,59.975,1454373904,"201051344000988","219011344069620",0.00,0.00,0,296.06,302.07,0.0,0.0,0.000,307462.9,307462.9,15275,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373940,93261.00
02/01/2016 19:45,2,0.000,ALERT,211.48,298.47,59.981,1454373904,"201051344001025","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,319863.7,319863.7,19851,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373942,93262.00
02/01/2016 19:45,2,0.000,ALERT,211.93,301.17,59.975,1454373904,"201051344000458","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,317669.8,317669.8,15236,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373944,93263.00
02/01/2016 19:45,2,0.000,ALERT,212.61,300.57,59.986,1454373904,"201051344000853","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,315974.8,315974.8,14933,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373946,93264.00
02/01/2016 19:45,2,0.000,ALERT,211.93,298.77,60.002,1454373904,"201051344000685","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,321837.6,321837.6,19733,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373947,93265.00
02/01/2016 19:45,2,0.000,ALERT,211.93,298.77,59.981,1454373904,"201051344000917","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,319571.9,319571.9,19707,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373949,93266.00
02/01/2016 19:45,2,0.000,ALERT,211.93,299.67,60.018,1454373904,"201051344001145","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,323541.2,323541.2,19651,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373951,93267.00
02/01/2016 19:45,2,0.000,ALERT,211.70,297.87,59.938,1454373904,"201051344000651","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,316245.9,316245.9,19882,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373953,93268.00
02/01/2016 19:45,2,0.000,ALERT,211.25,299.07,59.986,1454373904,"274151322000088","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,573608.8,573608.8,8779,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373955,93269.00
02/01/2016 19:45,2,0.000,ALERT,212.38,298.77,59.965,1454373904,"274151322000068","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,479826.3,479826.3,9417,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373956,93270.00
02/01/2016 19:45,2,0.000,ALERT,211.25,298.77,59.970,1454373904,"201051344001135","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,312625.1,312625.1,19876,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373958,93271.00
02/01/2016 19:45,2,0.000,ALERT,211.70,301.17,60.007,1454373904,"201051344000594","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,318597.5,318597.5,15283,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373960,93272.00
02/01/2016 19:45,2,0.000,ALERT,211.70,298.47,59.970,1454373904,"201051344001203","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,319188.7,319188.7,19842,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454373962,93273.00
02/01/2016 19:45,2,0.000,ALERT,211.48,299.97,59.965,1454373904,"274151322000054","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,586167.3,586167.3,8789,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373963,93274.00
02/01/2016 19:45,2,0.000,ALERT,212.38,300.27,59.965,1454373904,"201051344000867","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,307796.9,307796.9,15268,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373965,93275.00
02/01/2016 19:45,2,0.000,ALERT,211.70,299.07,59.922,1454373904,"201051344001093","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,317869.2,317869.2,19759,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373967,93276.00
02/01/2016 19:45,2,0.000,ALERT,211.93,300.87,59.954,1454373904,"201051344000900","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,323084.2,323084.2,14882,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373969,93277.00
02/01/2016 19:45,2,0.000,ALERT,212.16,299.97,59.944,1454373904,"201051344000648","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,316093.8,316093.8,15040,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373971,93278.00
02/01/2016 19:45,2,0.000,ALERT,212.16,301.17,59.959,1454373904,"201051344000569","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,324650.5,324650.5,14814,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373973,93279.00
02/01/2016 19:45,2,0.000,ALERT,211.93,300.27,59.959,1454373904,"201051344000983","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,317679.7,317679.7,15118,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373975,93280.00
02/01/2016 19:45,2,0.000,ALERT,212.16,300.87,59.970,1454373904,"201051344001158","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,312673.8,312673.8,15294,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373976,93281.00
02/01/2016 19:45,2,0.000,ALERT,212.61,301.47,59.959,1454373904,"201051344000576","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,317581.7,317581.7,14912,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373978,93282.00
02/01/2016 19:45,2,0.000,ALERT,211.70,297.87,59.949,1454373904,"274151322000087","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,561167.7,561167.7,8823,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454373980,93283.00
02/01/2016 20:00,2,0.000,ALERT,213.06,302.07,59.981,1454374803,"201051344000645","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,316838.1,316838.1,15004,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374805,93284.00
02/01/2016 20:00,2,0.000,ALERT,212.38,299.97,60.002,1454374803,"274151322000085","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,588729.0,588729.0,8820,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374807,93285.00
02/01/2016 20:00,2,0.000,ALERT,213.29,301.77,59.970,1454374803,"201051344000633","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,308534.0,308534.0,15301,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374809,93286.00
02/01/2016 20:00,2,0.000,ALERT,212.61,301.47,59.981,1454374803,"201051344000469","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,310041.5,310041.5,15250,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454374811,93287.00
02/01/2016 20:00,2,0.000,ALERT,211.93,299.67,60.023,1454374803,"201051344000646","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,314288.2,314288.2,19882,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374813,93288.00
02/01/2016 20:00,2,0.000,ALERT,211.93,299.07,59.975,1454374803,"274151322000052","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,596330.3,596330.3,9014,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454374814,93289.00
02/01/2016 20:00,2,0.000,ALERT,212.16,300.27,59.959,1454374803,"201051344000585","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,319262.5,319262.5,19874,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374816,93290.00
02/01/2016 20:00,2,0.000,ALERT,212.16,300.27,60.007,1454374803,"201051344001230","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,318588.3,318588.3,19724,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374818,93291.00
02/01/2016 20:00,2,0.000,ALERT,212.61,300.87,59.965,1454374803,"201051344000582","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,312424.7,312424.7,19844,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454374820,93292.00
02/01/2016 20:00,2,0.000,ALERT,211.48,299.67,59.991,1454374803,"201051344000955","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,321818.5,321818.5,19843,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374822,93293.00
02/01/2016 20:00,2,0.000,ALERT,212.16,299.37,59.944,1454374803,"274151322000094","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,479670.7,479670.7,9261,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374824,93294.00
02/01/2016 20:00,2,0.000,ALERT,212.61,302.37,59.965,1454374803,"201051344000579","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,323185.8,323185.8,15265,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374826,93295.00
02/01/2016 20:00,2,0.000,ALERT,211.93,299.97,59.965,1454374803,"201051344000890","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,320026.5,320026.5,19790,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454374828,93296.00
02/01/2016 20:00,2,0.000,ALERT,212.16,299.67,59.949,1454374803,"201051344000438","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,321779.8,321779.8,19854,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454374829,93297.00
02/01/2016 20:00,2,0.000,ALERT,212.38,299.37,59.970,1454374803,"201051344000417","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,315828.1,315828.1,19956,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374831,93298.00
02/01/2016 20:00,2,0.000,ALERT,212.16,300.27,59.959,1454374803,"274151322000083","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,590660.9,590660.9,9007,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374833,93299.00
02/01/2016 20:00,2,0.000,ALERT,212.83,300.27,59.959,1454374803,"274151322000076","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,627467.1,627467.1,9057,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374835,93300.00
02/01/2016 20:00,2,0.000,ALERT,212.61,302.07,59.944,1454374803,"201051344000868","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,308378.3,308378.3,15036,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374837,93301.00
02/01/2016 20:00,2,0.000,ALERT,211.93,300.57,59.949,1454374803,"274151322000095","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,621073.9,621073.9,8895,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374838,93302.00
02/01/2016 20:00,2,0.000,ALERT,212.38,301.17,59.965,1454374803,"201051344000988","219011344069620",0.00,0.00,0,296.36,302.68,0.0,0.0,0.000,307462.9,307462.9,15277,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374840,93303.00
02/01/2016 20:00,2,0.000,ALERT,211.93,299.07,59.970,1454374803,"201051344001025","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,319863.7,319863.7,19853,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374842,93304.00
02/01/2016 20:00,2,0.000,ALERT,212.61,302.07,59.938,1454374803,"201051344000458","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,317669.8,317669.8,15238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374844,93305.00
02/01/2016 20:00,2,0.000,ALERT,213.29,301.47,59.917,1454374803,"201051344000853","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,315974.8,315974.8,14935,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374846,93306.00
02/01/2016 20:00,2,0.000,ALERT,212.38,299.67,59.965,1454374803,"201051344000685","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,321837.6,321837.6,19735,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454374847,93307.00
02/01/2016 20:00,2,0.000,ALERT,212.16,299.37,59.965,1454374803,"201051344000917","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,319571.9,319571.9,19709,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374849,93308.00
02/01/2016 20:00,2,0.000,ALERT,212.16,299.97,59.970,1454374803,"201051344001145","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,323541.2,323541.2,19653,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374851,93309.00
02/01/2016 20:00,2,0.000,ALERT,212.16,299.37,59.965,1454374803,"201051344000651","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,316245.9,316245.9,19884,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374853,93310.00
02/01/2016 20:00,2,0.000,ALERT,211.70,299.37,59.954,1454374803,"274151322000088","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,573608.8,573608.8,8781,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454374855,93311.00
02/01/2016 20:00,2,0.000,ALERT,212.61,299.07,59.917,1454374803,"274151322000068","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,479826.3,479826.3,9419,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374856,93312.00
02/01/2016 20:00,2,0.000,ALERT,211.93,299.97,59.944,1454374803,"201051344001135","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,312625.1,312625.1,19878,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374858,93313.00
02/01/2016 20:00,2,0.000,ALERT,212.38,302.07,59.965,1454374803,"201051344000594","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,318597.5,318597.5,15285,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374860,93314.00
02/01/2016 20:00,2,0.000,ALERT,212.16,299.37,59.975,1454374803,"201051344001203","219011344069620",0.00,-0.50,0,296.66,302.98,0.0,0.0,0.000,319188.7,319188.7,19844,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454374862,93315.00
02/01/2016 20:00,2,0.000,ALERT,212.16,299.67,59.965,1454374803,"274151322000054","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,586167.3,586167.3,8791,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374864,93316.00
02/01/2016 20:00,2,0.000,ALERT,213.06,301.17,59.996,1454374803,"201051344000867","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,307796.9,307796.9,15270,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374865,93317.00
02/01/2016 20:00,2,0.000,ALERT,212.16,299.97,59.970,1454374803,"201051344001093","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,317869.2,317869.2,19761,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374867,93318.00
02/01/2016 20:00,2,0.000,ALERT,212.61,302.07,59.965,1454374803,"201051344000900","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,323084.2,323084.2,14884,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374869,93319.00
02/01/2016 20:00,2,0.000,ALERT,212.83,301.47,59.965,1454374803,"201051344000648","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,316093.8,316093.8,15042,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374871,93320.00
02/01/2016 20:00,2,0.000,ALERT,212.61,301.77,59.970,1454374803,"201051344000569","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,324650.5,324650.5,14816,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374873,93321.00
02/01/2016 20:00,2,0.000,ALERT,212.61,301.47,59.965,1454374803,"201051344000983","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,317679.7,317679.7,15120,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374874,93322.00
02/01/2016 20:00,2,0.000,ALERT,212.61,301.17,59.959,1454374803,"201051344001158","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,312673.8,312673.8,15296,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374876,93323.00
02/01/2016 20:00,2,0.000,ALERT,213.06,302.37,59.975,1454374803,"201051344000576","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,317581.7,317581.7,14914,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374878,93324.00
02/01/2016 20:00,2,0.000,ALERT,212.16,299.07,59.954,1454374803,"274151322000087","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,561167.7,561167.7,8825,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454374880,93325.00
02/01/2016 20:15,2,0.000,ALERT,213.29,301.17,60.007,1454375703,"201051344000645","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,316838.1,316838.1,15006,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454375705,93326.00
02/01/2016 20:15,2,0.000,ALERT,212.61,299.67,59.970,1454375703,"274151322000085","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,588729.0,588729.0,8822,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375707,93327.00
02/01/2016 20:15,2,0.000,ALERT,213.29,301.17,59.981,1454375703,"201051344000633","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,308534.0,308534.0,15303,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454375709,93328.00
02/01/2016 20:15,2,0.000,ALERT,213.06,301.77,59.981,1454375703,"201051344000469","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,310041.5,310041.5,15252,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375710,93329.00
02/01/2016 20:15,2,0.000,ALERT,212.38,300.57,59.986,1454375703,"201051344000646","219011344069620",0.00,-1.00,0,297.57,310.19,0.0,0.0,0.000,314288.2,314288.2,19884,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375712,93330.00
02/01/2016 20:15,2,0.000,ALERT,212.16,300.27,59.970,1454375703,"274151322000052","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,596330.3,596330.3,9016,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375714,93331.00
02/01/2016 20:15,2,0.000,ALERT,212.83,300.87,59.975,1454375703,"201051344000585","219011344069620",0.00,0.00,0,297.87,309.89,0.0,0.0,0.000,319262.5,319262.5,19876,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375716,93332.00
02/01/2016 20:15,2,0.000,ALERT,212.38,300.57,59.975,1454375703,"201051344001230","219011344069620",0.00,0.00,0,298.17,310.79,0.0,0.0,0.000,318588.3,318588.3,19726,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375718,93333.00
02/01/2016 20:15,2,0.000,ALERT,213.06,301.17,59.981,1454375703,"201051344000582","219011344069620",0.00,-1.00,0,299.07,311.09,0.0,0.0,0.000,312424.7,312424.7,19846,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375719,93334.00
02/01/2016 20:15,2,0.000,ALERT,212.16,300.27,59.986,1454375703,"201051344000955","219011344069620",0.00,0.00,0,298.17,309.89,0.0,0.0,0.000,321818.5,321818.5,19845,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375721,93335.00
02/01/2016 20:15,2,0.000,ALERT,212.38,299.37,59.981,1454375703,"274151322000094","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,479670.7,479670.7,9263,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375723,93336.00
02/01/2016 20:15,2,0.000,ALERT,213.06,302.68,59.975,1454375703,"201051344000579","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,323185.8,323185.8,15267,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375725,93337.00
02/01/2016 20:15,2,0.000,ALERT,212.38,300.87,59.981,1454375703,"201051344000890","219011344069620",0.00,0.00,0,298.17,310.79,0.0,0.0,0.000,320026.5,320026.5,19792,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454375727,93338.00
02/01/2016 20:15,2,0.000,ALERT,212.61,300.57,59.991,1454375703,"201051344000438","219011344069620",0.00,-0.50,0,297.87,309.89,0.0,0.0,0.000,321779.8,321779.8,19856,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375729,93339.00
02/01/2016 20:15,2,0.000,ALERT,212.83,299.97,59.991,1454375703,"201051344000417","219011344069620",0.00,0.00,0,297.57,309.89,0.0,0.0,0.000,315828.1,315828.1,19958,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454375731,93340.00
02/01/2016 20:15,2,0.000,ALERT,212.61,300.27,59.975,1454375703,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,590660.9,590660.9,9009,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375732,93341.00
02/01/2016 20:15,2,0.000,ALERT,213.06,300.27,59.986,1454375703,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,627467.1,627467.1,9059,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454375734,93342.00
02/01/2016 20:15,2,0.000,ALERT,212.83,302.37,59.986,1454375703,"201051344000868","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,308378.3,308378.3,15038,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454375736,93343.00
02/01/2016 20:15,2,0.000,ALERT,212.61,300.87,59.970,1454375703,"274151322000095","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,621073.9,621073.9,8897,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375738,93344.00
02/01/2016 20:15,2,0.000,ALERT,212.61,301.47,60.028,1454375703,"201051344000988","219011344069620",0.00,0.00,0,296.66,303.28,0.0,0.0,0.000,307462.9,307462.9,15279,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375739,93345.00
02/01/2016 20:15,2,0.000,ALERT,212.38,299.67,59.938,1454375703,"201051344001025","219011344069620",0.00,-1.00,0,297.26,309.59,0.0,0.0,0.000,319863.7,319863.7,19855,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375741,93346.00
02/01/2016 20:15,2,0.000,ALERT,212.83,302.07,59.981,1454375703,"201051344000458","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,317669.8,317669.8,15240,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375743,93347.00
02/01/2016 20:15,2,0.000,ALERT,213.29,301.77,59.986,1454375703,"201051344000853","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,315974.8,315974.8,14937,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454375745,93348.00
02/01/2016 20:15,2,0.000,ALERT,212.83,300.27,60.002,1454375703,"201051344000685","219011344069620",0.00,0.00,0,297.87,310.79,0.0,0.0,0.000,321837.6,321837.6,19737,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375747,93349.00
02/01/2016 20:15,2,0.000,ALERT,212.83,299.97,60.023,1454375703,"201051344000917","219011344069620",0.00,1.00,0,296.66,309.59,0.0,0.0,0.000,319571.9,319571.9,19711,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454375748,93350.00
02/01/2016 20:15,2,0.000,ALERT,212.83,300.87,59.991,1454375703,"201051344001145","219011344069620",0.00,-0.50,0,298.17,310.79,0.0,0.0,0.000,323541.2,323541.2,19655,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454375750,93351.00
02/01/2016 20:15,2,0.000,ALERT,212.61,299.67,59.986,1454375703,"201051344000651","219011344069620",0.00,-1.50,0,297.57,308.69,0.0,0.0,0.000,316245.9,316245.9,19886,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375752,93352.00
02/01/2016 20:15,2,0.000,ALERT,212.16,299.67,59.986,1454375703,"274151322000088","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,573608.8,573608.8,8783,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375754,93353.00
02/01/2016 20:15,2,0.000,ALERT,213.06,299.07,59.991,1454375703,"274151322000068","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,479826.3,479826.3,9421,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375756,93354.00
02/01/2016 20:15,2,0.000,ALERT,212.16,300.27,60.012,1454375703,"201051344001135","219011344069620",0.00,-0.50,0,297.87,309.59,0.0,0.0,0.000,312625.1,312625.1,19880,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375758,93355.00
02/01/2016 20:15,2,0.000,ALERT,212.38,301.77,59.981,1454375703,"201051344000594","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,318597.5,318597.5,15287,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454375759,93356.00
02/01/2016 20:15,2,0.000,ALERT,212.61,299.97,59.981,1454375703,"201051344001203","219011344069620",0.00,-0.50,0,298.17,310.49,0.0,0.0,0.000,319188.7,319188.7,19846,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454375761,93357.00
02/01/2016 20:15,2,0.000,ALERT,212.16,299.97,59.965,1454375703,"274151322000054","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,586167.3,586167.3,8793,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454375763,93358.00
02/01/2016 20:15,2,0.000,ALERT,213.06,300.87,59.975,1454375703,"201051344000867","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,307796.9,307796.9,15272,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454375765,93359.00
02/01/2016 20:15,2,0.000,ALERT,212.38,300.27,59.970,1454375703,"201051344001093","219011344069620",0.00,0.50,0,298.17,309.59,0.0,0.0,0.000,317869.2,317869.2,19763,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375767,93360.00
02/01/2016 20:15,2,0.000,ALERT,212.61,301.17,59.975,1454375703,"201051344000900","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,323084.2,323084.2,14886,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375768,93361.00
02/01/2016 20:15,2,0.000,ALERT,213.06,300.57,59.928,1454375703,"201051344000648","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,316093.8,316093.8,15044,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375770,93362.00
02/01/2016 20:15,2,0.000,ALERT,212.83,301.77,59.970,1454375703,"201051344000569","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,324650.5,324650.5,14818,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375772,93363.00
02/01/2016 20:15,2,0.000,ALERT,212.83,301.47,59.965,1454375703,"201051344000983","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,317679.7,317679.7,15122,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375774,93364.00
02/01/2016 20:15,2,0.000,ALERT,213.06,301.47,59.981,1454375703,"201051344001158","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,312673.8,312673.8,15298,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375776,93365.00
02/01/2016 20:15,2,0.000,ALERT,213.29,301.77,59.975,1454375703,"201051344000576","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,317581.7,317581.7,14916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375777,93366.00
02/01/2016 20:15,2,0.000,ALERT,212.61,299.37,59.970,1454375703,"274151322000087","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,561167.7,561167.7,8827,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454375779,93367.00
02/01/2016 20:30,2,0.000,ALERT,213.74,302.07,60.034,1454376603,"201051344000645","219011344069620",0.00,0.00,0,288.25,303.58,0.0,0.0,0.000,316838.1,316838.1,15008,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454376605,93368.00
02/01/2016 20:30,2,0.000,ALERT,212.83,300.57,59.996,1454376603,"274151322000085","219011344069620",0.00,1.00,0,287.35,302.07,0.0,0.0,0.000,588729.0,588729.0,8824,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376607,93369.00
02/01/2016 20:30,2,0.000,ALERT,213.74,301.77,60.007,1454376603,"201051344000633","219011344069620",0.00,-0.50,0,286.44,302.98,0.0,0.0,0.000,308534.0,308534.0,15305,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376608,93370.00
02/01/2016 20:30,2,0.000,ALERT,213.06,302.07,60.044,1454376603,"201051344000469","219011344069620",0.00,-1.00,0,287.35,303.58,0.0,0.0,0.000,310041.5,310041.5,15254,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376610,93371.00
02/01/2016 20:30,2,0.000,ALERT,212.38,300.57,60.034,1454376603,"201051344000646","219011344069620",0.00,-0.50,0,287.05,302.07,0.0,0.0,0.000,314288.2,314288.2,19886,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376612,93372.00
02/01/2016 20:30,2,0.000,ALERT,212.61,300.27,60.002,1454376603,"274151322000052","219011344069620",0.00,0.50,0,286.74,302.37,0.0,0.0,0.000,596330.3,596330.3,9018,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454376614,93373.00
02/01/2016 20:30,2,0.000,ALERT,212.83,301.17,60.012,1454376603,"201051344000585","219011344069620",0.00,0.00,0,287.05,302.07,0.0,0.0,0.000,319262.5,319262.5,19878,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376616,93374.00
02/01/2016 20:30,2,0.000,ALERT,212.61,301.17,60.012,1454376603,"201051344001230","219011344069620",0.00,-0.50,0,287.65,302.07,0.0,0.0,0.000,318588.3,318588.3,19728,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376618,93375.00
02/01/2016 20:30,2,0.000,ALERT,213.29,301.77,60.023,1454376603,"201051344000582","219011344069620",0.00,-1.00,0,288.25,302.98,0.0,0.0,0.000,312424.7,312424.7,19848,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454376620,93376.00
02/01/2016 20:30,2,0.000,ALERT,212.16,300.87,60.007,1454376603,"201051344000955","219011344069620",0.00,0.00,0,287.35,302.07,0.0,0.0,0.000,321818.5,321818.5,19847,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454376622,93377.00
02/01/2016 20:30,2,0.000,ALERT,212.83,300.27,60.012,1454376603,"274151322000094","219011344069620",0.00,0.00,0,286.44,301.17,0.0,0.0,0.000,479670.7,479670.7,9265,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376624,93378.00
02/01/2016 20:30,2,0.000,ALERT,213.29,302.98,60.012,1454376603,"201051344000579","219011344069620",0.00,0.00,0,288.85,304.48,0.0,0.0,0.000,323185.8,323185.8,15269,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376626,93379.00
02/01/2016 20:30,2,0.000,ALERT,212.38,301.17,60.012,1454376603,"201051344000890","219011344069620",0.00,0.00,0,287.65,302.98,0.0,0.0,0.000,320026.5,320026.5,19794,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376628,93380.00
02/01/2016 20:30,2,0.000,ALERT,212.83,300.57,60.023,1454376603,"201051344000438","219011344069620",0.00,-0.50,0,287.35,302.37,0.0,0.0,0.000,321779.8,321779.8,19858,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376629,93381.00
02/01/2016 20:30,2,0.000,ALERT,213.06,300.57,60.012,1454376603,"201051344000417","219011344069620",0.00,-0.50,0,286.74,301.47,0.0,0.0,0.000,315828.1,315828.1,19960,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376631,93382.00
02/01/2016 20:30,2,0.000,ALERT,212.83,301.47,60.002,1454376603,"274151322000083","219011344069620",0.00,0.50,0,287.35,302.37,0.0,0.0,0.000,590660.9,590660.9,9011,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454376633,93383.00
02/01/2016 20:30,2,0.000,ALERT,213.29,301.17,60.007,1454376603,"274151322000076","219011344069620",0.00,0.50,0,287.35,302.37,0.0,0.0,0.000,627467.1,627467.1,9061,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376635,93384.00
02/01/2016 20:30,2,0.000,ALERT,213.06,302.98,60.007,1454376603,"201051344000868","219011344069620",0.00,-0.50,0,289.15,304.78,0.0,0.0,0.000,308378.3,308378.3,15040,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376637,93385.00
02/01/2016 20:30,2,0.000,ALERT,212.83,301.77,59.996,1454376603,"274151322000095","219011344069620",0.00,-0.50,0,288.25,302.68,0.0,0.0,0.000,621073.9,621073.9,8899,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376638,93386.00
02/01/2016 20:30,2,0.000,ALERT,213.06,302.07,60.007,1454376603,"201051344000988","219011344069620",0.00,0.00,0,285.54,303.58,0.0,0.0,0.000,307462.9,307462.9,15281,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376640,93387.00
02/01/2016 20:30,2,0.000,ALERT,212.38,299.97,60.028,1454376603,"201051344001025","219011344069620",0.00,-1.00,0,286.74,302.68,0.0,0.0,0.000,319863.7,319863.7,19857,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454376642,93388.00
02/01/2016 20:30,2,0.000,ALERT,213.06,302.68,60.002,1454376603,"201051344000458","219011344069620",0.00,1.00,0,288.55,304.48,0.0,0.0,0.000,317669.8,317669.8,15242,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376644,93389.00
02/01/2016 20:30,2,0.000,ALERT,213.51,302.07,60.002,1454376603,"201051344000853","219011344069620",0.00,-0.50,0,288.25,303.88,0.0,0.0,0.000,315974.8,315974.8,14939,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376646,93390.00
02/01/2016 20:30,2,0.000,ALERT,213.06,300.87,59.986,1454376603,"201051344000685","219011344069620",0.00,0.00,0,287.35,301.77,0.0,0.0,0.000,321837.6,321837.6,19739,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454376647,93391.00
02/01/2016 20:30,2,0.000,ALERT,212.83,299.97,60.028,1454376603,"201051344000917","219011344069620",0.00,1.00,0,286.14,301.47,0.0,0.0,0.000,319571.9,319571.9,19713,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376649,93392.00
02/01/2016 20:30,2,0.000,ALERT,212.83,300.87,60.007,1454376603,"201051344001145","219011344069620",0.00,-0.50,0,287.65,302.68,0.0,0.0,0.000,323541.2,323541.2,19657,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376651,93393.00
02/01/2016 20:30,2,0.000,ALERT,212.83,300.27,60.002,1454376603,"201051344000651","219011344069620",0.00,-1.50,0,286.74,301.47,0.0,0.0,0.000,316245.9,316245.9,19888,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454376653,93394.00
02/01/2016 20:30,2,0.000,ALERT,212.38,299.67,60.012,1454376603,"274151322000088","219011344069620",0.00,2.00,0,287.05,301.77,0.0,0.0,0.000,573608.8,573608.8,8785,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376655,93395.00
02/01/2016 20:30,2,0.000,ALERT,213.29,299.67,59.991,1454376603,"274151322000068","219011344069620",0.00,1.50,0,286.44,301.17,0.0,0.0,0.000,479826.3,479826.3,9423,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376656,93396.00
02/01/2016 20:30,2,0.000,ALERT,212.38,300.57,59.991,1454376603,"201051344001135","219011344069620",0.00,-0.50,0,287.35,302.68,0.0,0.0,0.000,312625.1,312625.1,19882,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376658,93397.00
02/01/2016 20:30,2,0.000,ALERT,212.83,302.98,60.007,1454376603,"201051344000594","219011344069620",0.00,-0.50,0,287.95,304.18,0.0,0.0,0.000,318597.5,318597.5,15289,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376660,93398.00
02/01/2016 20:30,2,0.000,ALERT,212.83,300.57,59.996,1454376603,"201051344001203","219011344069620",0.00,-0.50,0,287.05,303.58,0.0,0.0,0.000,319188.7,319188.7,19848,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376662,93399.00
02/01/2016 20:30,2,0.000,ALERT,212.61,300.57,59.991,1454376603,"274151322000054","219011344069620",0.00,1.50,0,287.35,302.37,0.0,0.0,0.000,586167.3,586167.3,8795,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376664,93400.00
02/01/2016 20:30,2,0.000,ALERT,213.29,301.47,60.028,1454376603,"201051344000867","219011344069620",0.00,0.50,0,287.65,304.18,0.0,0.0,0.000,307796.9,307796.9,15274,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376666,93401.00
02/01/2016 20:30,2,0.000,ALERT,212.61,300.57,59.996,1454376603,"201051344001093","219011344069620",0.00,0.50,0,287.05,301.77,0.0,0.0,0.000,317869.2,317869.2,19765,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376667,93402.00
02/01/2016 20:30,2,0.000,ALERT,213.06,302.37,60.012,1454376603,"201051344000900","219011344069620",0.00,-0.50,0,287.65,303.88,0.0,0.0,0.000,323084.2,323084.2,14888,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376669,93403.00
02/01/2016 20:30,2,0.000,ALERT,213.29,301.47,59.991,1454376603,"201051344000648","219011344069620",0.00,-1.00,0,287.65,303.88,0.0,0.0,0.000,316093.8,316093.8,15046,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376671,93404.00
02/01/2016 20:30,2,0.000,ALERT,213.06,302.98,59.991,1454376603,"201051344000569","219011344069620",0.00,0.00,0,288.85,304.78,0.0,0.0,0.000,324650.5,324650.5,14820,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376673,93405.00
