ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 20:30,2,0.000,ALERT,213.06,302.37,59.991,1454376603,"201051344000983","219011344069620",0.00,0.00,0,288.55,304.18,0.0,0.0,0.000,317679.7,317679.7,15124,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376675,93406.00
02/01/2016 20:30,2,0.000,ALERT,213.29,302.37,59.991,1454376603,"201051344001158","219011344069620",0.00,-1.00,0,287.65,303.58,0.0,0.0,0.000,312673.8,312673.8,15300,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376676,93407.00
02/01/2016 20:30,2,0.000,ALERT,213.51,302.68,59.996,1454376603,"201051344000576","219011344069620",0.00,-0.50,0,288.25,304.18,0.0,0.0,0.000,317581.7,317581.7,14918,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454376679,93408.00
02/01/2016 20:30,2,0.000,ALERT,212.61,299.37,59.991,1454376603,"274151322000087","219011344069620",0.00,2.00,0,285.84,301.17,0.0,0.0,0.000,561167.7,561167.7,8829,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454376681,93409.00
02/01/2016 20:45,2,0.000,ALERT,213.51,302.07,59.949,1454377503,"201051344000645","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,316838.1,316838.1,15010,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454377505,93410.00
02/01/2016 20:45,2,0.000,ALERT,212.83,299.67,59.965,1454377503,"274151322000085","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,588729.0,588729.0,8826,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377506,93411.00
02/01/2016 20:45,2,0.000,ALERT,213.74,301.77,59.959,1454377503,"201051344000633","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,308534.0,308534.0,15307,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377508,93412.00
02/01/2016 20:45,2,0.000,ALERT,213.29,302.07,59.970,1454377503,"201051344000469","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,310041.5,310041.5,15256,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377510,93413.00
02/01/2016 20:45,2,0.000,ALERT,212.16,300.27,59.965,1454377503,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,314288.2,314288.2,19888,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377512,93414.00
02/01/2016 20:45,2,0.000,ALERT,212.38,300.87,59.954,1454377503,"274151322000052","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,596330.3,596330.3,9020,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377514,93415.00
02/01/2016 20:45,2,0.000,ALERT,212.61,300.27,59.970,1454377503,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,319262.5,319262.5,19880,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377515,93416.00
02/01/2016 20:45,2,0.000,ALERT,212.38,300.57,59.959,1454377503,"201051344001230","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,318588.3,318588.3,19730,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377517,93417.00
02/01/2016 20:45,2,0.000,ALERT,212.83,300.87,59.965,1454377503,"201051344000582","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,312424.7,312424.7,19850,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454377519,93418.00
02/01/2016 20:45,2,0.000,ALERT,212.16,300.27,59.965,1454377503,"201051344000955","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,321818.5,321818.5,19849,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377521,93419.00
02/01/2016 20:45,2,0.000,ALERT,212.38,299.37,59.959,1454377503,"274151322000094","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,479670.7,479670.7,9267,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454377523,93420.00
02/01/2016 20:45,2,0.000,ALERT,213.29,302.98,59.965,1454377503,"201051344000579","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,323185.8,323185.8,15271,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377525,93421.00
02/01/2016 20:45,2,0.000,ALERT,212.38,300.57,59.933,1454377503,"201051344000890","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,320026.5,320026.5,19796,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377527,93422.00
02/01/2016 20:45,2,0.000,ALERT,212.61,299.97,59.981,1454377503,"201051344000438","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,321779.8,321779.8,19860,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377528,93423.00
02/01/2016 20:45,2,0.000,ALERT,212.61,299.37,59.965,1454377503,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,315828.1,315828.1,19962,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377530,93424.00
02/01/2016 20:45,2,0.000,ALERT,212.61,300.57,59.959,1454377503,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,590660.9,590660.9,9013,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377532,93425.00
02/01/2016 20:45,2,0.000,ALERT,213.06,300.57,59.996,1454377503,"274151322000076","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,627467.1,627467.1,9063,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377534,93426.00
02/01/2016 20:45,2,0.000,ALERT,213.06,302.68,59.959,1454377503,"201051344000868","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,308378.3,308378.3,15042,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454377536,93427.00
02/01/2016 20:45,2,0.000,ALERT,212.61,300.87,59.965,1454377503,"274151322000095","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,621073.9,621073.9,8901,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377537,93428.00
02/01/2016 20:45,2,0.000,ALERT,213.06,302.37,59.959,1454377503,"201051344000988","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,307462.9,307462.9,15283,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454377539,93429.00
02/01/2016 20:45,2,0.000,ALERT,212.38,299.37,59.965,1454377503,"201051344001025","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,319863.7,319863.7,19859,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377541,93430.00
02/01/2016 20:45,2,0.000,ALERT,213.06,302.37,60.002,1454377503,"201051344000458","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,317669.8,317669.8,15244,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377543,93431.00
02/01/2016 20:45,2,0.000,ALERT,213.74,302.07,59.970,1454377503,"201051344000853","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,315974.8,315974.8,14941,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377545,93432.00
02/01/2016 20:45,2,0.000,ALERT,212.61,299.97,59.970,1454377503,"201051344000685","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,321837.6,321837.6,19741,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454377546,93433.00
02/01/2016 20:45,2,0.000,ALERT,212.61,299.67,59.959,1454377503,"201051344000917","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,319571.9,319571.9,19715,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454377548,93434.00
02/01/2016 20:45,2,0.000,ALERT,212.61,300.27,59.975,1454377503,"201051344001145","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,323541.2,323541.2,19659,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377550,93435.00
02/01/2016 20:45,2,0.000,ALERT,212.38,299.07,59.975,1454377503,"201051344000651","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,316245.9,316245.9,19890,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377552,93436.00
02/01/2016 20:45,2,0.000,ALERT,212.16,299.67,59.965,1454377503,"274151322000088","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,573608.8,573608.8,8787,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377554,93437.00
02/01/2016 20:45,2,0.000,ALERT,213.06,298.77,59.954,1454377503,"274151322000068","219011344069620",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,479826.3,479826.3,9425,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377556,93438.00
02/01/2016 20:45,2,0.000,ALERT,211.93,299.97,59.991,1454377503,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,312625.1,312625.1,19884,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377557,93439.00
02/01/2016 20:45,2,0.000,ALERT,213.06,302.98,59.996,1454377503,"201051344000594","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,318597.5,318597.5,15291,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454377559,93440.00
02/01/2016 20:45,2,0.000,ALERT,212.38,299.67,59.996,1454377503,"201051344001203","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,319188.7,319188.7,19850,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377561,93441.00
02/01/2016 20:45,2,0.000,ALERT,212.38,300.87,59.996,1454377503,"274151322000054","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,586167.3,586167.3,8797,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377563,93442.00
02/01/2016 20:45,2,0.000,ALERT,213.51,302.07,60.044,1454377503,"201051344000867","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,307796.9,307796.9,15276,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377565,93443.00
02/01/2016 20:45,2,0.000,ALERT,212.38,299.97,60.002,1454377503,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,317869.2,317869.2,19767,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454377566,93444.00
02/01/2016 20:45,2,0.000,ALERT,213.29,302.37,60.002,1454377503,"201051344000900","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,323084.2,323084.2,14890,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377568,93445.00
02/01/2016 20:45,2,0.000,ALERT,213.51,301.77,59.949,1454377503,"201051344000648","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,316093.8,316093.8,15048,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377570,93446.00
02/01/2016 20:45,2,0.000,ALERT,213.29,303.28,59.965,1454377503,"201051344000569","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,324650.5,324650.5,14822,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377572,93447.00
02/01/2016 20:45,2,0.000,ALERT,213.29,302.68,60.002,1454377503,"201051344000983","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,317679.7,317679.7,15126,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377574,93448.00
02/01/2016 20:45,2,0.000,ALERT,213.29,302.37,60.007,1454377503,"201051344001158","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,312673.8,312673.8,15302,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377575,93449.00
02/01/2016 20:45,2,0.000,ALERT,213.74,302.98,59.981,1454377503,"201051344000576","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,317581.7,317581.7,14920,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454377577,93450.00
02/01/2016 20:45,2,0.000,ALERT,212.61,299.07,59.996,1454377503,"274151322000087","219011344069620",0.00,2.00,0,297.57,300.87,0.0,0.0,0.000,561167.7,561167.7,8831,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454377579,93451.00
02/01/2016 21:00,2,0.000,ALERT,214.19,303.58,60.002,1454378404,"201051344000645","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,316838.1,316838.1,15012,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454378406,93452.00
02/01/2016 21:00,2,0.000,ALERT,213.29,300.87,59.991,1454378404,"274151322000085","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,588729.0,588729.0,8828,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378408,93453.00
02/01/2016 21:00,2,0.000,ALERT,214.41,302.98,59.996,1454378404,"201051344000633","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,308534.0,308534.0,15309,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378409,93454.00
02/01/2016 21:00,2,0.000,ALERT,213.74,303.28,59.959,1454378404,"201051344000469","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,310041.5,310041.5,15258,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454378411,93455.00
02/01/2016 21:00,2,0.000,ALERT,213.06,301.47,59.959,1454378404,"201051344000646","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,314288.2,314288.2,19890,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378413,93456.00
02/01/2016 21:00,2,0.000,ALERT,212.83,301.17,59.996,1454378404,"274151322000052","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,596330.3,596330.3,9022,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378415,93457.00
02/01/2016 21:00,2,0.000,ALERT,213.29,301.47,59.991,1454378404,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,319262.5,319262.5,19882,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378417,93458.00
02/01/2016 21:00,2,0.000,ALERT,213.06,301.77,59.996,1454378404,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,318588.3,318588.3,19732,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378418,93459.00
02/01/2016 21:00,2,0.000,ALERT,213.74,302.07,60.023,1454378404,"201051344000582","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,312424.7,312424.7,19852,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378420,93460.00
02/01/2016 21:00,2,0.000,ALERT,212.83,301.47,59.986,1454378404,"201051344000955","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,321818.5,321818.5,19851,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454378422,93461.00
02/01/2016 21:00,2,0.000,ALERT,213.29,300.27,59.996,1454378404,"274151322000094","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,479670.7,479670.7,9269,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378424,93462.00
02/01/2016 21:00,2,0.000,ALERT,213.96,304.18,60.002,1454378404,"201051344000579","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,323185.8,323185.8,15273,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378426,93463.00
02/01/2016 21:00,2,0.000,ALERT,213.06,301.17,59.959,1454378404,"201051344000890","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,320026.5,320026.5,19798,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378428,93464.00
02/01/2016 21:00,2,0.000,ALERT,213.29,300.87,59.981,1454378404,"201051344000438","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,321779.8,321779.8,19862,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378430,93465.00
02/01/2016 21:00,2,0.000,ALERT,213.51,300.57,60.028,1454378404,"201051344000417","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,315828.1,315828.1,19964,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378431,93466.00
02/01/2016 21:00,2,0.000,ALERT,213.51,301.77,59.986,1454378404,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,590660.9,590660.9,9015,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378433,93467.00
02/01/2016 21:00,2,0.000,ALERT,213.96,301.47,59.986,1454378404,"274151322000076","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,627467.1,627467.1,9065,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378435,93468.00
02/01/2016 21:00,2,0.000,ALERT,213.74,303.88,60.028,1454378404,"201051344000868","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,308378.3,308378.3,15044,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454378437,93469.00
02/01/2016 21:00,2,0.000,ALERT,213.06,302.07,59.938,1454378404,"274151322000095","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,621073.9,621073.9,8903,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378439,93470.00
02/01/2016 21:00,2,0.000,ALERT,213.51,302.98,59.991,1454378404,"201051344000988","219011344069620",0.00,0.00,0,297.87,304.18,0.0,0.0,0.000,307462.9,307462.9,15285,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378441,93471.00
02/01/2016 21:00,2,0.000,ALERT,213.06,300.27,59.981,1454378404,"201051344001025","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,319863.7,319863.7,19861,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378442,93472.00
02/01/2016 21:00,2,0.000,ALERT,213.51,303.28,59.981,1454378404,"201051344000458","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,317669.8,317669.8,15246,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454378444,93473.00
02/01/2016 21:00,2,0.000,ALERT,214.41,303.28,59.991,1454378404,"201051344000853","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,315974.8,315974.8,14943,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454378446,93474.00
02/01/2016 21:00,2,0.000,ALERT,213.51,301.17,59.981,1454378404,"201051344000685","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,321837.6,321837.6,19743,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378448,93475.00
02/01/2016 21:00,2,0.000,ALERT,213.29,300.57,59.981,1454378404,"201051344000917","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,319571.9,319571.9,19717,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378450,93476.00
02/01/2016 21:00,2,0.000,ALERT,213.51,301.17,60.007,1454378404,"201051344001145","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,323541.2,323541.2,19661,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378451,93477.00
02/01/2016 21:00,2,0.000,ALERT,213.29,300.27,59.965,1454378404,"201051344000651","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,316245.9,316245.9,19892,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378453,93478.00
02/01/2016 21:00,2,0.000,ALERT,213.06,300.87,60.002,1454378404,"274151322000088","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,573608.8,573608.8,8789,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454378455,93479.00
02/01/2016 21:00,2,0.000,ALERT,213.96,300.27,59.944,1454378404,"274151322000068","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,479826.3,479826.3,9427,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378457,93480.00
02/01/2016 21:00,2,0.000,ALERT,212.83,301.17,59.959,1454378404,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,312625.1,312625.1,19886,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454378459,93481.00
02/01/2016 21:00,2,0.000,ALERT,213.29,303.88,59.933,1454378404,"201051344000594","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,318597.5,318597.5,15293,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378460,93482.00
02/01/2016 21:00,2,0.000,ALERT,213.29,300.87,59.965,1454378404,"201051344001203","219011344069620",0.00,-0.50,0,297.57,303.88,0.0,0.0,0.000,319188.7,319188.7,19852,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378462,93483.00
02/01/2016 21:00,2,0.000,ALERT,213.06,300.57,59.954,1454378404,"274151322000054","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,586167.3,586167.3,8799,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378464,93484.00
02/01/2016 21:00,2,0.000,ALERT,213.96,302.98,59.975,1454378404,"201051344000867","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,307796.9,307796.9,15278,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454378466,93485.00
02/01/2016 21:00,2,0.000,ALERT,213.29,301.17,59.965,1454378404,"201051344001093","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,317869.2,317869.2,19769,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454378468,93486.00
02/01/2016 21:00,2,0.000,ALERT,213.51,303.28,59.970,1454378404,"201051344000900","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,323084.2,323084.2,14892,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378470,93487.00
02/01/2016 21:00,2,0.000,ALERT,213.96,302.68,59.965,1454378404,"201051344000648","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,316093.8,316093.8,15050,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378471,93488.00
02/01/2016 21:00,2,0.000,ALERT,213.74,303.88,59.917,1454378404,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,324650.5,324650.5,14824,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378473,93489.00
02/01/2016 21:00,2,0.000,ALERT,213.51,303.28,59.922,1454378404,"201051344000983","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,317679.7,317679.7,15128,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378475,93490.00
02/01/2016 21:00,2,0.000,ALERT,213.74,302.98,59.959,1454378404,"201051344001158","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,312673.8,312673.8,15304,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378477,93491.00
02/01/2016 21:00,2,0.000,ALERT,214.19,303.88,59.965,1454378404,"201051344000576","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,317581.7,317581.7,14922,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454378479,93492.00
02/01/2016 21:00,2,0.000,ALERT,213.51,300.27,59.965,1454378404,"274151322000087","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,561167.7,561167.7,8833,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454378480,93493.00
02/01/2016 21:15,2,0.000,ALERT,213.74,302.68,59.981,1454379304,"201051344000645","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,316838.1,316838.1,15014,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379306,93494.00
02/01/2016 21:15,2,0.000,ALERT,212.61,299.37,60.002,1454379304,"274151322000085","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,588729.0,588729.0,8830,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379308,93495.00
02/01/2016 21:15,2,0.000,ALERT,213.96,302.37,59.975,1454379304,"201051344000633","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,308534.0,308534.0,15311,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454379309,93496.00
02/01/2016 21:15,2,0.000,ALERT,213.51,302.68,59.996,1454379304,"201051344000469","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,310041.5,310041.5,15260,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379311,93497.00
02/01/2016 21:15,2,0.000,ALERT,212.61,300.57,59.981,1454379304,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,314288.2,314288.2,19892,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379313,93498.00
02/01/2016 21:15,2,0.000,ALERT,212.16,300.27,59.986,1454379304,"274151322000052","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,596330.3,596330.3,9024,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454379315,93499.00
02/01/2016 21:15,2,0.000,ALERT,212.83,300.87,59.996,1454379304,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,319262.5,319262.5,19884,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379317,93500.00
02/01/2016 21:15,2,0.000,ALERT,212.61,301.17,59.996,1454379304,"201051344001230","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,318588.3,318588.3,19734,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454379318,93501.00
02/01/2016 21:15,2,0.000,ALERT,213.29,301.77,59.991,1454379304,"201051344000582","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,312424.7,312424.7,19854,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454379320,93502.00
02/01/2016 21:15,2,0.000,ALERT,212.38,300.87,59.991,1454379304,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,321818.5,321818.5,19853,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379322,93503.00
02/01/2016 21:15,2,0.000,ALERT,212.38,299.37,60.028,1454379304,"274151322000094","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,479670.7,479670.7,9271,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379324,93504.00
02/01/2016 21:15,2,0.000,ALERT,213.29,303.28,60.002,1454379304,"201051344000579","219011344069620",0.00,-0.50,0,302.37,305.98,0.0,0.0,0.000,323185.8,323185.8,15275,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379326,93505.00
02/01/2016 21:15,2,0.000,ALERT,212.61,301.17,60.034,1454379304,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,320026.5,320026.5,19800,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379328,93506.00
02/01/2016 21:15,2,0.000,ALERT,212.83,300.57,59.996,1454379304,"201051344000438","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,321779.8,321779.8,19864,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379330,93507.00
02/01/2016 21:15,2,0.000,ALERT,213.06,300.27,59.991,1454379304,"201051344000417","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,315828.1,315828.1,19966,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379332,93508.00
02/01/2016 21:15,2,0.000,ALERT,212.38,299.97,60.007,1454379304,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,590660.9,590660.9,9017,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379334,93509.00
02/01/2016 21:15,2,0.000,ALERT,212.83,299.37,59.965,1454379304,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,627467.1,627467.1,9067,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379336,93510.00
02/01/2016 21:15,2,0.000,ALERT,213.51,304.18,59.981,1454379304,"201051344000868","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,308378.3,308378.3,15046,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379337,93511.00
02/01/2016 21:15,2,0.000,ALERT,212.38,300.57,59.986,1454379304,"274151322000095","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,621073.9,621073.9,8905,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379339,93512.00
02/01/2016 21:15,2,0.000,ALERT,213.06,302.98,60.002,1454379304,"201051344000988","219011344069620",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,307462.9,307462.9,15287,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379341,93513.00
02/01/2016 21:15,2,0.000,ACTIVE_NO_POWER,212.61,299.97,59.991,1454379304,"201051344001025","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,319863.7,319863.7,19863,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454379343,93514.00
02/01/2016 21:15,2,0.000,ALERT,213.06,302.68,59.991,1454379304,"201051344000458","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,317669.8,317669.8,15248,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379345,93515.00
02/01/2016 21:15,2,0.000,ALERT,213.96,302.37,59.991,1454379304,"201051344000853","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,315974.8,315974.8,14945,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454379346,93516.00
02/01/2016 21:15,2,0.000,ALERT,213.06,300.57,59.986,1454379304,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,321837.6,321837.6,19745,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379348,93517.00
02/01/2016 21:15,2,0.000,ALERT,212.83,300.27,59.981,1454379304,"201051344000917","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,319571.9,319571.9,19719,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379350,93518.00
02/01/2016 21:15,2,0.000,ALERT,212.83,300.87,60.018,1454379304,"201051344001145","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,323541.2,323541.2,19663,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379352,93519.00
02/01/2016 21:15,2,0.000,ALERT,212.61,299.97,59.981,1454379304,"201051344000651","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,316245.9,316245.9,19894,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454379354,93520.00
02/01/2016 21:15,2,0.000,ALERT,211.93,299.67,59.986,1454379304,"274151322000088","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,573608.8,573608.8,8791,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379355,93521.00
02/01/2016 21:15,2,0.000,ALERT,212.83,298.77,59.975,1454379304,"274151322000068","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,479826.3,479826.3,9429,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379357,93522.00
02/01/2016 21:15,2,0.000,ALERT,212.16,300.57,60.028,1454379304,"201051344001135","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,312625.1,312625.1,19888,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454379359,93523.00
02/01/2016 21:15,2,0.000,ALERT,213.06,302.98,59.996,1454379304,"201051344000594","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,318597.5,318597.5,15295,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379361,93524.00
02/01/2016 21:15,2,0.000,ALERT,212.83,300.27,59.996,1454379304,"201051344001203","219011344069620",0.00,-0.50,0,298.17,304.48,0.0,0.0,0.000,319188.7,319188.7,19854,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379363,93525.00
02/01/2016 21:15,2,0.000,ALERT,211.93,299.97,59.986,1454379304,"274151322000054","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,586167.3,586167.3,8801,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454379364,93526.00
02/01/2016 21:15,2,0.000,ALERT,213.51,301.77,59.938,1454379304,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,307796.9,307796.9,15280,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379366,93527.00
02/01/2016 21:15,2,0.000,ALERT,212.61,300.57,59.986,1454379304,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,317869.2,317869.2,19771,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454379368,93528.00
02/01/2016 21:15,2,0.000,ALERT,213.06,302.07,59.991,1454379304,"201051344000900","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,323084.2,323084.2,14894,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379370,93529.00
02/01/2016 21:15,2,0.000,ALERT,213.29,301.47,59.996,1454379304,"201051344000648","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,316093.8,316093.8,15052,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379372,93530.00
02/01/2016 21:15,2,0.000,ALERT,213.29,302.68,59.965,1454379304,"201051344000569","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,324650.5,324650.5,14826,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379373,93531.00
02/01/2016 21:15,2,0.000,ALERT,213.06,302.37,60.034,1454379304,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,317679.7,317679.7,15130,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379375,93532.00
02/01/2016 21:15,2,0.000,ALERT,213.29,302.07,59.996,1454379304,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,312673.8,312673.8,15306,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454379377,93533.00
02/01/2016 21:15,2,0.000,ALERT,213.51,302.68,59.970,1454379304,"201051344000576","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,317581.7,317581.7,14924,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379379,93534.00
02/01/2016 21:15,2,0.000,ALERT,212.16,297.87,59.959,1454379304,"274151322000087","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,561167.7,561167.7,8835,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454379380,93535.00
02/01/2016 21:30,2,0.000,ALERT,213.29,302.07,60.007,1454380203,"201051344000645","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,316838.1,316838.1,15016,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380205,93536.00
02/01/2016 21:30,2,0.000,ALERT,212.16,299.37,59.959,1454380203,"274151322000085","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,588729.0,588729.0,8832,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380207,93537.00
02/01/2016 21:30,2,0.000,ALERT,213.29,301.47,59.970,1454380203,"201051344000633","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,308534.0,308534.0,15313,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380209,93538.00
02/01/2016 21:30,2,0.000,ALERT,212.83,301.77,59.975,1454380203,"201051344000469","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,310041.5,310041.5,15262,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380210,93539.00
02/01/2016 21:30,2,0.000,ALERT,211.93,299.67,59.970,1454380203,"201051344000646","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,314288.2,314288.2,19894,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380212,93540.00
02/01/2016 21:30,2,0.000,ALERT,211.48,298.47,59.959,1454380203,"274151322000052","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,596330.3,596330.3,9026,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380214,93541.00
02/01/2016 21:30,2,0.000,ALERT,212.16,299.97,59.959,1454380203,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,319262.5,319262.5,19886,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454380216,93542.00
02/01/2016 21:30,2,0.000,ALERT,212.16,299.97,59.959,1454380203,"201051344001230","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,318588.3,318588.3,19736,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454380218,93543.00
02/01/2016 21:30,2,0.000,ALERT,212.38,300.57,59.959,1454380203,"201051344000582","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,312424.7,312424.7,19856,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380219,93544.00
02/01/2016 21:30,2,0.000,ALERT,211.70,299.67,59.965,1454380203,"201051344000955","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,321818.5,321818.5,19855,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454380221,93545.00
02/01/2016 21:30,2,0.000,ALERT,211.93,298.47,59.959,1454380203,"274151322000094","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,479670.7,479670.7,9273,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380223,93546.00
02/01/2016 21:30,2,0.000,ALERT,212.61,302.07,59.922,1454380203,"201051344000579","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,323185.8,323185.8,15277,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454380225,93547.00
02/01/2016 21:30,2,0.000,ALERT,211.93,300.27,59.991,1454380203,"201051344000890","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,320026.5,320026.5,19802,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380227,93548.00
02/01/2016 21:30,2,0.000,ALERT,212.16,299.67,59.959,1454380203,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,321779.8,321779.8,19866,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454380229,93549.00
02/01/2016 21:30,2,0.000,ALERT,212.16,299.07,59.965,1454380203,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,315828.1,315828.1,19968,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380231,93550.00
02/01/2016 21:30,2,0.000,ALERT,211.93,299.37,59.949,1454380203,"274151322000083","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,590660.9,590660.9,9019,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454380232,93551.00
