ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 21:30,2,0.000,ALERT,212.38,299.07,59.954,1454380203,"274151322000076","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,627467.1,627467.1,9069,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380234,93552.00
02/01/2016 21:30,2,0.000,ALERT,212.83,302.68,60.007,1454380203,"201051344000868","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,308378.3,308378.3,15048,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380236,93553.00
02/01/2016 21:30,2,0.000,ALERT,211.93,299.67,59.922,1454380203,"274151322000095","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,621073.9,621073.9,8907,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380238,93554.00
02/01/2016 21:30,2,0.000,ALERT,212.61,301.77,59.970,1454380203,"201051344000988","219011344069620",0.00,0.00,0,297.26,304.18,0.0,0.0,0.000,307462.9,307462.9,15289,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380240,93555.00
02/01/2016 21:30,2,0.000,ALERT,211.93,299.07,59.965,1454380203,"201051344001025","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,319863.7,319863.7,19864,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380241,93556.00
02/01/2016 21:30,2,0.000,ALERT,212.61,301.77,59.944,1454380203,"201051344000458","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,317669.8,317669.8,15250,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380244,93557.00
02/01/2016 21:30,2,0.000,ALERT,213.51,302.07,59.981,1454380203,"201051344000853","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,315974.8,315974.8,14947,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454380245,93558.00
02/01/2016 21:30,2,0.000,ALERT,212.61,299.97,59.970,1454380203,"201051344000685","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,321837.6,321837.6,19747,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454380247,93559.00
02/01/2016 21:30,2,0.000,ALERT,212.16,299.37,59.970,1454380203,"201051344000917","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,319571.9,319571.9,19721,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380249,93560.00
02/01/2016 21:30,2,0.000,ALERT,212.38,299.97,59.981,1454380203,"201051344001145","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,323541.2,323541.2,19665,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454380251,93561.00
02/01/2016 21:30,2,0.000,ALERT,212.16,299.07,60.023,1454380203,"201051344000651","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,316245.9,316245.9,19896,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380253,93562.00
02/01/2016 21:30,2,0.000,ALERT,211.48,298.77,59.970,1454380203,"274151322000088","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,573608.8,573608.8,8793,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380254,93563.00
02/01/2016 21:30,2,0.000,ALERT,212.61,298.77,59.965,1454380203,"274151322000068","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,479826.3,479826.3,9431,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454380256,93564.00
02/01/2016 21:30,2,0.000,ALERT,211.70,299.67,59.975,1454380203,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,312625.1,312625.1,19890,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380258,93565.00
02/01/2016 21:30,2,0.000,ALERT,212.61,302.68,59.975,1454380203,"201051344000594","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,318597.5,318597.5,15297,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380260,93566.00
02/01/2016 21:30,2,0.000,ALERT,212.16,299.67,59.981,1454380203,"201051344001203","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,319188.7,319188.7,19856,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380262,93567.00
02/01/2016 21:30,2,0.000,ALERT,211.48,298.77,59.981,1454380203,"274151322000054","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,586167.3,586167.3,8803,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380263,93568.00
02/01/2016 21:30,2,0.000,ALERT,212.83,301.47,59.981,1454380203,"201051344000867","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,307796.9,307796.9,15282,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380265,93569.00
02/01/2016 21:30,2,0.000,ALERT,211.93,299.37,60.012,1454380203,"201051344001093","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,317869.2,317869.2,19773,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454380267,93570.00
02/01/2016 21:30,2,0.000,ALERT,212.61,302.37,59.986,1454380203,"201051344000900","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,323084.2,323084.2,14896,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380269,93571.00
02/01/2016 21:30,2,0.000,ALERT,212.83,301.17,59.954,1454380203,"201051344000648","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,316093.8,316093.8,15054,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380271,93572.00
02/01/2016 21:30,2,0.000,ALERT,212.83,302.68,59.986,1454380203,"201051344000569","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,324650.5,324650.5,14828,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380272,93573.00
02/01/2016 21:30,2,0.000,ALERT,212.61,302.07,59.981,1454380203,"201051344000983","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,317679.7,317679.7,15132,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380274,93574.00
02/01/2016 21:30,2,0.000,ALERT,212.83,301.77,59.986,1454380203,"201051344001158","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,312673.8,312673.8,15308,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380276,93575.00
02/01/2016 21:30,2,0.000,ALERT,213.29,302.37,60.018,1454380203,"201051344000576","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,317581.7,317581.7,14926,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454380278,93576.00
02/01/2016 21:30,2,0.000,ALERT,211.93,298.47,59.981,1454380203,"274151322000087","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,561167.7,561167.7,8837,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454380279,93577.00
02/01/2016 21:45,2,0.000,ALERT,212.83,301.17,59.949,1454381103,"201051344000645","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,316838.1,316838.1,15018,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381105,93578.00
02/01/2016 21:45,2,0.000,ALERT,211.70,298.47,59.922,1454381103,"274151322000085","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,588729.0,588729.0,8834,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381107,93579.00
02/01/2016 21:45,2,0.000,ALERT,213.06,301.17,59.922,1454381103,"201051344000633","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,308534.0,308534.0,15315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381109,93580.00
02/01/2016 21:45,2,0.000,ALERT,212.61,301.47,59.954,1454381103,"201051344000469","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,310041.5,310041.5,15264,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381111,93581.00
02/01/2016 21:45,2,0.000,ALERT,211.70,299.37,59.965,1454381103,"201051344000646","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,314288.2,314288.2,19896,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381112,93582.00
02/01/2016 21:45,2,0.000,ALERT,211.25,298.17,59.954,1454381103,"274151322000052","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,596330.3,596330.3,9028,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381114,93583.00
02/01/2016 21:45,2,0.000,ALERT,212.16,299.97,59.965,1454381103,"201051344000585","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,319262.5,319262.5,19888,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381116,93584.00
02/01/2016 21:45,2,0.000,ALERT,211.93,300.27,59.959,1454381103,"201051344001230","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,318588.3,318588.3,19738,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381118,93585.00
02/01/2016 21:45,2,0.000,ALERT,212.38,300.57,59.959,1454381103,"201051344000582","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,312424.7,312424.7,19858,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381119,93586.00
02/01/2016 21:45,2,0.000,ALERT,211.70,299.67,59.965,1454381103,"201051344000955","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,321818.5,321818.5,19857,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454381121,93587.00
02/01/2016 21:45,2,0.000,ALERT,211.70,297.87,59.949,1454381103,"274151322000094","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,479670.7,479670.7,9275,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381123,93588.00
02/01/2016 21:45,2,0.000,ALERT,212.38,301.77,59.954,1454381103,"201051344000579","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,323185.8,323185.8,15279,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381125,93589.00
02/01/2016 21:45,2,0.000,ALERT,211.70,299.67,59.965,1454381103,"201051344000890","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,320026.5,320026.5,19804,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381127,93590.00
02/01/2016 21:45,2,0.000,ALERT,212.16,299.37,59.965,1454381103,"201051344000438","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,321779.8,321779.8,19868,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381129,93591.00
02/01/2016 21:45,2,0.000,ALERT,212.16,299.07,59.965,1454381103,"201051344000417","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,315828.1,315828.1,19970,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454381131,93592.00
02/01/2016 21:45,2,0.000,ALERT,211.48,299.07,59.959,1454381103,"274151322000083","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,590660.9,590660.9,9021,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381132,93593.00
02/01/2016 21:45,2,0.000,ALERT,212.16,299.07,59.949,1454381103,"274151322000076","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,627467.1,627467.1,9071,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381134,93594.00
02/01/2016 21:45,2,0.000,ALERT,212.61,302.37,59.954,1454381103,"201051344000868","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,308378.3,308378.3,15050,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454381136,93595.00
02/01/2016 21:45,2,0.000,ALERT,211.93,299.37,59.965,1454381103,"274151322000095","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,621073.9,621073.9,8909,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381138,93596.00
02/01/2016 21:45,2,0.000,ALERT,212.38,301.47,59.965,1454381103,"201051344000988","219011344069620",0.00,0.00,0,297.26,303.28,0.0,0.0,0.000,307462.9,307462.9,15291,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454381140,93597.00
02/01/2016 21:45,2,0.000,ALERT,211.70,298.47,59.954,1454381103,"201051344001025","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,319863.7,319863.7,19866,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381142,93598.00
02/01/2016 21:45,2,0.000,ALERT,212.61,301.47,59.965,1454381103,"201051344000458","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,317669.8,317669.8,15252,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381143,93599.00
02/01/2016 21:45,2,0.000,ALERT,213.06,301.17,59.965,1454381103,"201051344000853","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,315974.8,315974.8,14949,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454381145,93600.00
02/01/2016 21:45,2,0.000,ALERT,212.38,299.67,59.975,1454381103,"201051344000685","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,321837.6,321837.6,19749,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454381147,93601.00
02/01/2016 21:45,2,0.000,ALERT,212.16,299.07,59.959,1454381103,"201051344000917","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,319571.9,319571.9,19723,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454381149,93602.00
02/01/2016 21:45,2,0.000,ALERT,212.38,299.67,59.975,1454381103,"201051344001145","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,323541.2,323541.2,19667,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381150,93603.00
02/01/2016 21:45,2,0.000,ALERT,212.16,299.07,59.970,1454381103,"201051344000651","219011344069620",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,316245.9,316245.9,19898,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454381152,93604.00
02/01/2016 21:45,2,0.000,ALERT,211.48,297.87,59.959,1454381103,"274151322000088","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,573608.8,573608.8,8795,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381154,93605.00
02/01/2016 21:45,2,0.000,ALERT,212.38,297.26,59.970,1454381103,"274151322000068","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,479826.3,479826.3,9433,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381156,93606.00
02/01/2016 21:45,2,0.000,ALERT,211.70,299.67,59.922,1454381103,"201051344001135","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,312625.1,312625.1,19892,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381158,93607.00
02/01/2016 21:45,2,0.000,ALERT,212.38,302.37,59.933,1454381103,"201051344000594","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,318597.5,318597.5,15299,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381159,93608.00
02/01/2016 21:45,2,0.000,ALERT,212.16,299.67,59.965,1454381103,"201051344001203","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,319188.7,319188.7,19858,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381161,93609.00
02/01/2016 21:45,2,0.000,ALERT,211.48,298.77,60.002,1454381103,"274151322000054","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,586167.3,586167.3,8805,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381163,93610.00
02/01/2016 21:45,2,0.000,ALERT,213.06,301.17,59.970,1454381103,"201051344000867","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,307796.9,307796.9,15284,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381165,93611.00
02/01/2016 21:45,2,0.000,ALERT,211.93,299.37,59.975,1454381103,"201051344001093","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,317869.2,317869.2,19775,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381167,93612.00
02/01/2016 21:45,2,0.000,ALERT,212.61,301.47,59.975,1454381103,"201051344000900","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,323084.2,323084.2,14898,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381169,93613.00
02/01/2016 21:45,2,0.000,ALERT,212.83,301.17,59.944,1454381103,"201051344000648","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,316093.8,316093.8,15056,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381170,93614.00
02/01/2016 21:45,2,0.000,ALERT,212.83,302.37,59.986,1454381103,"201051344000569","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,324650.5,324650.5,14830,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454381172,93615.00
02/01/2016 21:45,2,0.000,ALERT,212.61,301.77,59.986,1454381103,"201051344000983","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,317679.7,317679.7,15134,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381174,93616.00
02/01/2016 21:45,2,0.000,ALERT,212.83,301.47,59.986,1454381103,"201051344001158","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,312673.8,312673.8,15310,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381176,93617.00
02/01/2016 21:45,2,0.000,ALERT,213.06,302.07,59.986,1454381103,"201051344000576","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,317581.7,317581.7,14928,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454381178,93618.00
02/01/2016 21:45,2,0.000,ALERT,211.70,297.57,59.986,1454381103,"274151322000087","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,561167.7,561167.7,8839,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454381180,93619.00
02/01/2016 22:00,2,0.000,ALERT,213.29,302.07,59.986,1454382004,"201051344000645","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,316838.1,316838.1,15020,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382006,93620.00
02/01/2016 22:00,2,0.000,ALERT,212.61,299.97,60.018,1454382004,"274151322000085","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,588729.0,588729.0,8836,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454382007,93621.00
02/01/2016 22:00,2,0.000,ALERT,213.74,302.07,59.975,1454382004,"201051344000633","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,308534.0,308534.0,15317,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454382009,93622.00
02/01/2016 22:00,2,0.000,ALERT,213.06,302.37,59.954,1454382004,"201051344000469","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,310041.5,310041.5,15266,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382011,93623.00
02/01/2016 22:00,2,0.000,ALERT,212.38,301.17,59.981,1454382004,"201051344000646","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,314288.2,314288.2,19898,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382013,93624.00
02/01/2016 22:00,2,0.000,ALERT,211.70,299.97,59.954,1454382004,"274151322000052","219011344069620",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,596330.3,596330.3,9030,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382015,93625.00
02/01/2016 22:00,2,0.000,ALERT,212.61,301.17,59.949,1454382004,"201051344000585","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,319262.5,319262.5,19890,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382016,93626.00
02/01/2016 22:00,2,0.000,ALERT,212.61,301.47,60.012,1454382004,"201051344001230","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,318588.3,318588.3,19740,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382018,93627.00
02/01/2016 22:00,2,0.000,ALERT,213.29,301.77,60.023,1454382004,"201051344000582","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,312424.7,312424.7,19860,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382020,93628.00
02/01/2016 22:00,2,0.000,ALERT,212.38,300.87,59.991,1454382004,"201051344000955","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,321818.5,321818.5,19859,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382022,93629.00
02/01/2016 22:00,2,0.000,ALERT,212.16,299.37,59.975,1454382004,"274151322000094","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,479670.7,479670.7,9277,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382024,93630.00
02/01/2016 22:00,2,0.000,ALERT,213.06,303.28,59.975,1454382004,"201051344000579","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,323185.8,323185.8,15281,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382026,93631.00
02/01/2016 22:00,2,0.000,ALERT,212.61,301.47,59.975,1454382004,"201051344000890","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,320026.5,320026.5,19806,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382028,93632.00
02/01/2016 22:00,2,0.000,ALERT,212.83,300.87,59.981,1454382004,"201051344000438","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,321779.8,321779.8,19870,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382030,93633.00
02/01/2016 22:00,2,0.000,ALERT,213.06,300.87,60.018,1454382004,"201051344000417","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,315828.1,315828.1,19972,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382031,93634.00
02/01/2016 22:00,2,0.000,ALERT,212.38,299.97,60.002,1454382004,"274151322000083","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,590660.9,590660.9,9023,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382033,93635.00
02/01/2016 22:00,2,0.000,ALERT,212.83,299.67,59.981,1454382004,"274151322000076","219011344069620",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,627467.1,627467.1,9073,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382035,93636.00
02/01/2016 22:00,2,0.000,ALERT,213.06,302.98,59.986,1454382004,"201051344000868","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,308378.3,308378.3,15052,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454382037,93637.00
02/01/2016 22:00,2,0.000,ALERT,212.16,300.57,59.986,1454382004,"274151322000095","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,621073.9,621073.9,8911,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382039,93638.00
02/01/2016 22:00,2,0.000,ALERT,212.83,302.07,59.949,1454382004,"201051344000988","219011344069620",0.00,0.00,0,296.96,303.58,0.0,0.0,0.000,307462.9,307462.9,15293,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382041,93639.00
02/01/2016 22:00,2,0.000,ALERT,212.61,300.57,60.007,1454382004,"201051344001025","219011344069620",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,319863.7,319863.7,19868,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382043,93640.00
02/01/2016 22:00,2,0.000,ALERT,212.83,302.37,59.981,1454382004,"201051344000458","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,317669.8,317669.8,15254,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382044,93641.00
02/01/2016 22:00,2,0.000,ALERT,213.74,302.68,59.986,1454382004,"201051344000853","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,315974.8,315974.8,14951,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382046,93642.00
02/01/2016 22:00,2,0.000,ALERT,213.06,301.17,59.975,1454382004,"201051344000685","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,321837.6,321837.6,19751,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382048,93643.00
02/01/2016 22:00,2,0.000,ALERT,213.06,300.57,59.986,1454382004,"201051344000917","219011344069620",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,319571.9,319571.9,19725,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382050,93644.00
02/01/2016 22:00,2,0.000,ALERT,213.06,301.47,59.933,1454382004,"201051344001145","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,323541.2,323541.2,19669,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454382052,93645.00
02/01/2016 22:00,2,0.000,ALERT,213.06,300.57,59.970,1454382004,"201051344000651","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,316245.9,316245.9,19900,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382053,93646.00
02/01/2016 22:00,2,0.000,ALERT,211.93,299.67,60.002,1454382004,"274151322000088","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,573608.8,573608.8,8797,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382055,93647.00
02/01/2016 22:00,2,0.000,ALERT,212.83,299.07,59.981,1454382004,"274151322000068","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,479826.3,479826.3,9435,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382057,93648.00
02/01/2016 22:00,2,0.000,ALERT,212.61,301.17,59.933,1454382004,"201051344001135","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,312625.1,312625.1,19894,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382059,93649.00
02/01/2016 22:00,2,0.000,ALERT,212.83,302.98,59.944,1454382004,"201051344000594","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,318597.5,318597.5,15301,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382060,93650.00
02/01/2016 22:00,2,0.000,ALERT,213.06,300.87,60.023,1454382004,"201051344001203","219011344069620",0.00,-0.50,0,297.57,303.88,0.0,0.0,0.000,319188.7,319188.7,19860,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382062,93651.00
02/01/2016 22:00,2,0.000,ALERT,211.93,299.37,59.981,1454382004,"274151322000054","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,586167.3,586167.3,8807,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382064,93652.00
02/01/2016 22:00,2,0.000,ALERT,213.29,302.07,59.996,1454382004,"201051344000867","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,307796.9,307796.9,15286,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382066,93653.00
02/01/2016 22:00,2,0.000,ALERT,213.06,301.17,59.981,1454382004,"201051344001093","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,317869.2,317869.2,19777,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382068,93654.00
02/01/2016 22:00,2,0.000,ALERT,212.83,302.07,59.991,1454382004,"201051344000900","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,323084.2,323084.2,14900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382070,93655.00
02/01/2016 22:00,2,0.000,ALERT,213.29,301.77,60.039,1454382004,"201051344000648","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,316093.8,316093.8,15058,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382071,93656.00
02/01/2016 22:00,2,0.000,ALERT,213.29,303.28,59.975,1454382004,"201051344000569","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,324650.5,324650.5,14832,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382073,93657.00
02/01/2016 22:00,2,0.000,ALERT,213.06,302.68,59.991,1454382004,"201051344000983","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,317679.7,317679.7,15136,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382075,93658.00
02/01/2016 22:00,2,0.000,ALERT,213.29,302.37,59.949,1454382004,"201051344001158","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,312673.8,312673.8,15312,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454382077,93659.00
02/01/2016 22:00,2,0.000,ALERT,213.74,303.28,59.996,1454382004,"201051344000576","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,317581.7,317581.7,14930,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382078,93660.00
02/01/2016 22:00,2,0.000,ALERT,212.16,298.77,59.986,1454382004,"274151322000087","219011344069620",0.00,1.50,0,295.16,300.57,0.0,0.0,0.000,561167.7,561167.7,8841,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382080,93661.00
02/01/2016 22:15,2,0.000,ALERT,213.51,302.07,59.986,1454382903,"201051344000645","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,316838.1,316838.1,15022,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454382905,93662.00
02/01/2016 22:15,2,0.000,ALERT,212.38,299.67,59.965,1454382903,"274151322000085","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,588729.0,588729.0,8838,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382907,93663.00
02/01/2016 22:15,2,0.000,ALERT,213.74,301.77,59.986,1454382903,"201051344000633","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,308534.0,308534.0,15319,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382909,93664.00
02/01/2016 22:15,2,0.000,ALERT,213.29,302.07,59.981,1454382903,"201051344000469","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,310041.5,310041.5,15268,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382911,93665.00
02/01/2016 22:15,2,0.000,ALERT,212.61,300.57,59.975,1454382903,"201051344000646","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,314288.2,314288.2,19900,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454382913,93666.00
02/01/2016 22:15,2,0.000,ALERT,211.93,299.37,59.975,1454382903,"274151322000052","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,596330.3,596330.3,9032,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454382915,93667.00
02/01/2016 22:15,2,0.000,ALERT,212.83,300.57,59.965,1454382903,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,319262.5,319262.5,19892,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382916,93668.00
02/01/2016 22:15,2,0.000,ALERT,212.61,300.57,59.981,1454382903,"201051344001230","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,318588.3,318588.3,19742,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454382918,93669.00
02/01/2016 22:15,2,0.000,ALERT,213.29,301.17,59.975,1454382903,"201051344000582","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,312424.7,312424.7,19862,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382920,93670.00
02/01/2016 22:15,2,0.000,ALERT,212.38,300.57,59.975,1454382903,"201051344000955","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,321818.5,321818.5,19861,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454382922,93671.00
02/01/2016 22:15,2,0.000,ALERT,212.16,298.77,60.018,1454382903,"274151322000094","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,479670.7,479670.7,9279,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382924,93672.00
02/01/2016 22:15,2,0.000,ALERT,213.29,302.68,59.981,1454382903,"201051344000579","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,323185.8,323185.8,15283,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382926,93673.00
02/01/2016 22:15,2,0.000,ALERT,212.61,300.87,59.981,1454382903,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,320026.5,320026.5,19808,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382928,93674.00
02/01/2016 22:15,2,0.000,ALERT,212.83,300.57,59.981,1454382903,"201051344000438","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,321779.8,321779.8,19872,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382929,93675.00
02/01/2016 22:15,2,0.000,ALERT,213.06,299.97,59.959,1454382903,"201051344000417","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,315828.1,315828.1,19974,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382931,93676.00
02/01/2016 22:15,2,0.000,ALERT,212.38,299.37,59.981,1454382903,"274151322000083","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,590660.9,590660.9,9025,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382933,93677.00
02/01/2016 22:15,2,0.000,ALERT,212.83,299.37,59.965,1454382903,"274151322000076","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,627467.1,627467.1,9075,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382935,93678.00
02/01/2016 22:15,2,0.000,ALERT,213.29,302.68,60.007,1454382903,"201051344000868","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,308378.3,308378.3,15054,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454382937,93679.00
02/01/2016 22:15,2,0.000,ALERT,212.38,300.27,59.986,1454382903,"274151322000095","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,621073.9,621073.9,8913,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382939,93680.00
02/01/2016 22:15,2,0.000,ALERT,213.06,301.77,60.018,1454382903,"201051344000988","219011344069620",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,307462.9,307462.9,15295,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454382940,93681.00
02/01/2016 22:15,2,0.000,ALERT,212.61,299.37,59.938,1454382903,"201051344001025","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,319863.7,319863.7,19870,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382942,93682.00
02/01/2016 22:15,2,0.000,ALERT,213.06,302.07,59.933,1454382903,"201051344000458","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,317669.8,317669.8,15256,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454382944,93683.00
02/01/2016 22:15,2,0.000,ALERT,213.74,301.77,59.981,1454382903,"201051344000853","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,315974.8,315974.8,14953,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382946,93684.00
02/01/2016 22:15,2,0.000,ALERT,213.29,300.27,59.996,1454382903,"201051344000685","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,321837.6,321837.6,19753,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382948,93685.00
02/01/2016 22:15,2,0.000,ALERT,213.06,299.97,59.970,1454382903,"201051344000917","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,319571.9,319571.9,19727,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382949,93686.00
02/01/2016 22:15,2,0.000,ALERT,213.06,300.57,59.975,1454382903,"201051344001145","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,323541.2,323541.2,19671,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382951,93687.00
02/01/2016 22:15,2,0.000,ALERT,212.83,299.37,59.975,1454382903,"201051344000651","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,316245.9,316245.9,19902,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382953,93688.00
02/01/2016 22:15,2,0.000,ALERT,211.93,299.07,59.965,1454382903,"274151322000088","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,573608.8,573608.8,8799,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382955,93689.00
02/01/2016 22:15,2,0.000,ALERT,212.83,298.47,59.970,1454382903,"274151322000068","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,479826.3,479826.3,9437,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382957,93690.00
02/01/2016 22:15,2,0.000,ALERT,212.38,300.27,59.954,1454382903,"201051344001135","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,312625.1,312625.1,19896,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382959,93691.00
02/01/2016 22:15,2,0.000,ALERT,212.83,302.37,59.996,1454382903,"201051344000594","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,318597.5,318597.5,15303,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382961,93692.00
02/01/2016 22:15,2,0.000,ALERT,212.83,300.27,60.012,1454382903,"201051344001203","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,319188.7,319188.7,19862,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454382962,93693.00
02/01/2016 22:15,2,0.000,ALERT,212.16,299.67,59.965,1454382903,"274151322000054","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,586167.3,586167.3,8809,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382964,93694.00
02/01/2016 22:15,2,0.000,ALERT,213.51,301.47,59.970,1454382903,"201051344000867","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,307796.9,307796.9,15288,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454382966,93695.00
02/01/2016 22:15,2,0.000,ALERT,212.83,300.27,59.922,1454382903,"201051344001093","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,317869.2,317869.2,19779,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382968,93696.00
02/01/2016 22:15,2,0.000,ALERT,213.06,301.77,60.007,1454382903,"201051344000900","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,323084.2,323084.2,14902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382969,93697.00
