ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 22:15,2,0.000,ALERT,213.29,300.87,59.959,1454382903,"201051344000648","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,316093.8,316093.8,15060,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454382971,93698.00
02/01/2016 22:15,2,0.000,ALERT,213.06,302.07,60.018,1454382903,"201051344000569","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,324650.5,324650.5,14834,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382973,93699.00
02/01/2016 22:15,2,0.000,ALERT,213.06,301.77,59.975,1454382903,"201051344000983","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,317679.7,317679.7,15138,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454382975,93700.00
02/01/2016 22:15,2,0.000,ALERT,213.29,301.77,59.981,1454382903,"201051344001158","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,312673.8,312673.8,15314,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454382977,93701.00
02/01/2016 22:15,2,0.000,ALERT,213.74,302.68,59.981,1454382903,"201051344000576","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,317581.7,317581.7,14932,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382979,93702.00
02/01/2016 22:15,2,0.000,ALERT,212.16,298.47,59.970,1454382903,"274151322000087","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,561167.7,561167.7,8843,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454382980,93703.00
02/01/2016 22:30,2,0.000,ALERT,213.74,302.68,59.991,1454383803,"201051344000645","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,316838.1,316838.1,15024,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383805,93704.00
02/01/2016 22:30,2,0.000,ALERT,212.61,299.97,59.991,1454383803,"274151322000085","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,588729.0,588729.0,8840,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383807,93705.00
02/01/2016 22:30,2,0.000,ALERT,213.96,302.07,59.991,1454383803,"201051344000633","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,308534.0,308534.0,15321,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383809,93706.00
02/01/2016 22:30,2,0.000,ALERT,213.29,302.37,59.965,1454383803,"201051344000469","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,310041.5,310041.5,15270,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383811,93707.00
02/01/2016 22:30,2,0.000,ALERT,212.83,300.87,60.018,1454383803,"201051344000646","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,314288.2,314288.2,19902,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383813,93708.00
02/01/2016 22:30,2,0.000,ALERT,212.38,300.87,59.981,1454383803,"274151322000052","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,596330.3,596330.3,9034,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383815,93709.00
02/01/2016 22:30,2,0.000,ALERT,213.29,301.17,59.996,1454383803,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,319262.5,319262.5,19894,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383816,93710.00
02/01/2016 22:30,2,0.000,ALERT,212.83,301.47,59.981,1454383803,"201051344001230","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,318588.3,318588.3,19744,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383818,93711.00
02/01/2016 22:30,2,0.000,ALERT,213.51,301.77,59.991,1454383803,"201051344000582","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,312424.7,312424.7,19864,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383820,93712.00
02/01/2016 22:30,2,0.000,ALERT,212.83,301.47,59.986,1454383803,"201051344000955","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,321818.5,321818.5,19863,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383822,93713.00
02/01/2016 22:30,2,0.000,ALERT,212.38,299.97,59.986,1454383803,"274151322000094","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,479670.7,479670.7,9281,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383824,93714.00
02/01/2016 22:30,2,0.000,ALERT,213.29,302.98,59.991,1454383803,"201051344000579","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,323185.8,323185.8,15285,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383826,93715.00
02/01/2016 22:30,2,0.000,ALERT,212.83,301.17,59.986,1454383803,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,320026.5,320026.5,19810,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383828,93716.00
02/01/2016 22:30,2,0.000,ALERT,213.06,300.87,59.933,1454383803,"201051344000438","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,321779.8,321779.8,19874,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383829,93717.00
02/01/2016 22:30,2,0.000,ALERT,213.06,300.27,59.981,1454383803,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,315828.1,315828.1,19976,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383831,93718.00
02/01/2016 22:30,2,0.000,ALERT,212.61,299.97,59.975,1454383803,"274151322000083","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,590660.9,590660.9,9027,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383833,93719.00
02/01/2016 22:30,2,0.000,ALERT,213.06,299.97,59.986,1454383803,"274151322000076","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,627467.1,627467.1,9077,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383835,93720.00
02/01/2016 22:30,2,0.000,ALERT,213.29,302.98,59.991,1454383803,"201051344000868","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,308378.3,308378.3,15056,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454383837,93721.00
02/01/2016 22:30,2,0.000,ALERT,212.61,301.77,59.996,1454383803,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,621073.9,621073.9,8915,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383838,93722.00
02/01/2016 22:30,2,0.000,ALERT,213.06,302.37,59.996,1454383803,"201051344000988","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,307462.9,307462.9,15297,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383840,93723.00
02/01/2016 22:30,2,0.000,ALERT,212.83,300.57,60.002,1454383803,"201051344001025","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,319863.7,319863.7,19872,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383842,93724.00
02/01/2016 22:30,2,0.000,ALERT,213.29,302.98,60.023,1454383803,"201051344000458","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,317669.8,317669.8,15258,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454383844,93725.00
02/01/2016 22:30,2,0.000,ALERT,213.74,302.37,59.996,1454383803,"201051344000853","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,315974.8,315974.8,14955,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383846,93726.00
02/01/2016 22:30,2,0.000,ALERT,213.51,301.17,60.007,1454383803,"201051344000685","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,321837.6,321837.6,19755,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383848,93727.00
02/01/2016 22:30,2,0.000,ALERT,213.29,300.87,60.002,1454383803,"201051344000917","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,319571.9,319571.9,19729,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383849,93728.00
02/01/2016 22:30,2,0.000,ALERT,213.29,301.47,60.007,1454383803,"201051344001145","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,323541.2,323541.2,19673,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383851,93729.00
02/01/2016 22:30,2,0.000,ALERT,213.06,300.27,60.007,1454383803,"201051344000651","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,316245.9,316245.9,19904,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383853,93730.00
02/01/2016 22:30,2,0.000,ALERT,212.38,300.27,60.002,1454383803,"274151322000088","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,573608.8,573608.8,8801,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383855,93731.00
02/01/2016 22:30,2,0.000,ALERT,213.29,299.67,59.991,1454383803,"274151322000068","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,479826.3,479826.3,9439,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383856,93732.00
02/01/2016 22:30,2,0.000,ALERT,212.83,301.17,60.002,1454383803,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,312625.1,312625.1,19898,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383858,93733.00
02/01/2016 22:30,2,0.000,ALERT,213.06,302.98,60.002,1454383803,"201051344000594","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,318597.5,318597.5,15305,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383860,93734.00
02/01/2016 22:30,2,0.000,ALERT,213.06,300.57,60.002,1454383803,"201051344001203","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,319188.7,319188.7,19864,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383862,93735.00
02/01/2016 22:30,2,0.000,ALERT,212.61,300.57,60.002,1454383803,"274151322000054","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,586167.3,586167.3,8811,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383864,93736.00
02/01/2016 22:30,2,0.000,ALERT,213.74,302.37,60.007,1454383803,"201051344000867","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,307796.9,307796.9,15290,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383865,93737.00
02/01/2016 22:30,2,0.000,ALERT,213.06,300.87,60.007,1454383803,"201051344001093","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,317869.2,317869.2,19781,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383867,93738.00
02/01/2016 22:30,2,0.000,ALERT,213.06,302.37,60.002,1454383803,"201051344000900","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,323084.2,323084.2,14904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383869,93739.00
02/01/2016 22:30,2,0.000,ALERT,213.74,302.07,60.012,1454383803,"201051344000648","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,316093.8,316093.8,15062,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383871,93740.00
02/01/2016 22:30,2,0.000,ALERT,213.29,303.28,60.012,1454383803,"201051344000569","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,324650.5,324650.5,14836,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383873,93741.00
02/01/2016 22:30,2,0.000,ALERT,213.29,302.98,59.970,1454383803,"201051344000983","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,317679.7,317679.7,15140,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383875,93742.00
02/01/2016 22:30,2,0.000,ALERT,213.51,302.68,59.996,1454383803,"201051344001158","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,312673.8,312673.8,15316,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383876,93743.00
02/01/2016 22:30,2,0.000,ALERT,213.96,303.28,60.007,1454383803,"201051344000576","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,317581.7,317581.7,14934,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454383878,93744.00
02/01/2016 22:30,2,0.000,ALERT,212.83,299.67,60.007,1454383803,"274151322000087","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,561167.7,561167.7,8845,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454383880,93745.00
02/01/2016 22:45,2,0.000,ALERT,213.51,302.07,60.002,1454384704,"201051344000645","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,316838.1,316838.1,15026,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384706,93746.00
02/01/2016 22:45,2,0.000,ALERT,212.38,299.37,59.991,1454384704,"274151322000085","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,588729.0,588729.0,8842,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384708,93747.00
02/01/2016 22:45,2,0.000,ALERT,213.74,302.07,59.954,1454384704,"201051344000633","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,308534.0,308534.0,15323,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384709,93748.00
02/01/2016 22:45,2,0.000,ALERT,213.06,302.07,59.991,1454384704,"201051344000469","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,310041.5,310041.5,15272,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384711,93749.00
02/01/2016 22:45,2,0.000,ALERT,212.38,300.27,59.996,1454384704,"201051344000646","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,314288.2,314288.2,19904,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454384713,93750.00
02/01/2016 22:45,2,0.000,ALERT,211.93,299.37,60.023,1454384704,"274151322000052","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,596330.3,596330.3,9036,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454384715,93751.00
02/01/2016 22:45,2,0.000,ALERT,212.61,300.57,60.018,1454384704,"201051344000585","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,319262.5,319262.5,19896,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384717,93752.00
02/01/2016 22:45,2,0.000,ALERT,212.61,300.57,59.996,1454384704,"201051344001230","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,318588.3,318588.3,19746,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384719,93753.00
02/01/2016 22:45,2,0.000,ALERT,213.06,301.17,59.981,1454384704,"201051344000582","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,312424.7,312424.7,19866,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454384720,93754.00
02/01/2016 22:45,2,0.000,ALERT,212.16,300.27,59.986,1454384704,"201051344000955","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,321818.5,321818.5,19865,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454384722,93755.00
02/01/2016 22:45,2,0.000,ALERT,212.16,299.07,59.991,1454384704,"274151322000094","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,479670.7,479670.7,9283,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384724,93756.00
02/01/2016 22:45,2,0.000,ALERT,212.83,302.37,59.996,1454384704,"201051344000579","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,323185.8,323185.8,15287,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454384726,93757.00
02/01/2016 22:45,2,0.000,ALERT,212.38,300.57,60.018,1454384704,"201051344000890","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,320026.5,320026.5,19812,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384728,93758.00
02/01/2016 22:45,2,0.000,ALERT,212.61,299.97,59.975,1454384704,"201051344000438","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,321779.8,321779.8,19876,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454384730,93759.00
02/01/2016 22:45,2,0.000,ALERT,212.83,299.67,59.986,1454384704,"201051344000417","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,315828.1,315828.1,19978,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384732,93760.00
02/01/2016 22:45,2,0.000,ALERT,212.16,300.27,60.028,1454384704,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,590660.9,590660.9,9029,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384733,93761.00
02/01/2016 22:45,2,0.000,ALERT,212.83,299.67,59.991,1454384704,"274151322000076","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,627467.1,627467.1,9079,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384735,93762.00
02/01/2016 22:45,2,0.000,ALERT,212.83,302.98,59.986,1454384704,"201051344000868","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,308378.3,308378.3,15058,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384737,93763.00
02/01/2016 22:45,2,0.000,ALERT,211.93,300.57,59.986,1454384704,"274151322000095","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,621073.9,621073.9,8917,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384739,93764.00
02/01/2016 22:45,2,0.000,ALERT,212.83,302.07,59.996,1454384704,"201051344000988","219011344069620",0.00,0.00,0,297.57,304.18,0.0,0.0,0.000,307462.9,307462.9,15299,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384741,93765.00
02/01/2016 22:45,2,0.000,ALERT,212.16,299.07,59.986,1454384704,"201051344001025","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,319863.7,319863.7,19874,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384743,93766.00
02/01/2016 22:45,2,0.000,ALERT,212.83,302.37,59.981,1454384704,"201051344000458","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,317669.8,317669.8,15260,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384745,93767.00
02/01/2016 22:45,2,0.000,ALERT,213.51,302.07,59.975,1454384704,"201051344000853","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,315974.8,315974.8,14957,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384747,93768.00
02/01/2016 22:45,2,0.000,ALERT,212.83,299.97,59.981,1454384704,"201051344000685","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,321837.6,321837.6,19757,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384748,93769.00
02/01/2016 22:45,2,0.000,ALERT,212.83,299.97,59.975,1454384704,"201051344000917","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,319571.9,319571.9,19731,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454384750,93770.00
02/01/2016 22:45,2,0.000,ALERT,212.83,300.27,59.991,1454384704,"201051344001145","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,323541.2,323541.2,19675,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454384752,93771.00
02/01/2016 22:45,2,0.000,ALERT,212.61,299.37,59.965,1454384704,"201051344000651","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,316245.9,316245.9,19906,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454384754,93772.00
02/01/2016 22:45,2,0.000,ALERT,211.93,299.37,59.970,1454384704,"274151322000088","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,573608.8,573608.8,8803,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454384756,93773.00
02/01/2016 22:45,2,0.000,ALERT,212.83,299.07,59.922,1454384704,"274151322000068","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,479826.3,479826.3,9441,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384757,93774.00
02/01/2016 22:45,2,0.000,ALERT,212.16,299.97,59.970,1454384704,"201051344001135","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,312625.1,312625.1,19900,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384759,93775.00
02/01/2016 22:45,2,0.000,ALERT,212.83,302.68,59.965,1454384704,"201051344000594","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,318597.5,318597.5,15307,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454384761,93776.00
02/01/2016 22:45,2,0.000,ALERT,212.61,299.67,59.965,1454384704,"201051344001203","219011344069620",0.00,-0.50,0,297.57,304.18,0.0,0.0,0.000,319188.7,319188.7,19866,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384763,93777.00
02/01/2016 22:45,2,0.000,ALERT,212.16,300.57,59.959,1454384704,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,586167.3,586167.3,8813,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384764,93778.00
02/01/2016 22:45,2,0.000,ALERT,213.51,301.77,59.970,1454384704,"201051344000867","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,307796.9,307796.9,15292,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384766,93779.00
02/01/2016 22:45,2,0.000,ALERT,212.61,299.97,59.970,1454384704,"201051344001093","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,317869.2,317869.2,19783,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384768,93780.00
02/01/2016 22:45,2,0.000,ALERT,212.83,302.37,59.970,1454384704,"201051344000900","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,323084.2,323084.2,14906,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454384770,93781.00
02/01/2016 22:45,2,0.000,ALERT,213.29,301.77,59.959,1454384704,"201051344000648","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,316093.8,316093.8,15064,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384772,93782.00
02/01/2016 22:45,2,0.000,ALERT,213.29,302.98,59.965,1454384704,"201051344000569","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,324650.5,324650.5,14838,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454384773,93783.00
02/01/2016 22:45,2,0.000,ALERT,213.06,302.68,59.981,1454384704,"201051344000983","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,317679.7,317679.7,15142,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384775,93784.00
02/01/2016 22:45,2,0.000,ALERT,213.29,302.07,59.970,1454384704,"201051344001158","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,312673.8,312673.8,15318,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384777,93785.00
02/01/2016 22:45,2,0.000,ALERT,213.74,302.98,59.986,1454384704,"201051344000576","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,317581.7,317581.7,14936,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384779,93786.00
02/01/2016 22:45,2,0.000,ALERT,212.38,298.77,59.965,1454384704,"274151322000087","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,561167.7,561167.7,8847,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454384781,93787.00
02/01/2016 23:00,2,0.000,ALERT,213.74,302.68,59.981,1454385603,"201051344000645","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,316838.1,316838.1,15028,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385605,93788.00
02/01/2016 23:00,2,0.000,ALERT,212.83,300.87,59.981,1454385603,"274151322000085","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,588729.0,588729.0,8844,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385607,93789.00
02/01/2016 23:00,2,0.000,ALERT,213.96,302.68,59.991,1454385603,"201051344000633","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,308534.0,308534.0,15325,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385609,93790.00
02/01/2016 23:00,2,0.000,ALERT,213.29,302.68,59.991,1454385603,"201051344000469","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,310041.5,310041.5,15274,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385611,93791.00
02/01/2016 23:00,2,0.000,ALERT,212.61,300.87,59.996,1454385603,"201051344000646","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,314288.2,314288.2,19906,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385613,93792.00
02/01/2016 23:00,2,0.000,ALERT,212.38,301.47,59.986,1454385603,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,596330.3,596330.3,9038,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454385614,93793.00
02/01/2016 23:00,2,0.000,ALERT,212.83,301.17,59.981,1454385603,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,319262.5,319262.5,19898,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454385616,93794.00
02/01/2016 23:00,2,0.000,ALERT,212.83,301.17,59.991,1454385603,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,318588.3,318588.3,19748,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385618,93795.00
02/01/2016 23:00,2,0.000,ALERT,213.29,301.77,59.986,1454385603,"201051344000582","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,312424.7,312424.7,19868,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385620,93796.00
02/01/2016 23:00,2,0.000,ALERT,212.38,300.87,59.975,1454385603,"201051344000955","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,321818.5,321818.5,19867,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385622,93797.00
02/01/2016 23:00,2,0.000,ALERT,212.61,300.27,59.996,1454385603,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,479670.7,479670.7,9285,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385623,93798.00
02/01/2016 23:00,2,0.000,ALERT,213.29,303.58,59.986,1454385603,"201051344000579","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,323185.8,323185.8,15289,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385625,93799.00
02/01/2016 23:00,2,0.000,ALERT,212.61,301.17,60.034,1454385603,"201051344000890","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,320026.5,320026.5,19814,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454385627,93800.00
02/01/2016 23:00,2,0.000,ALERT,213.06,300.87,59.991,1454385603,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,321779.8,321779.8,19878,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454385629,93801.00
02/01/2016 23:00,2,0.000,ALERT,212.83,300.27,59.981,1454385603,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,315828.1,315828.1,19980,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454385631,93802.00
02/01/2016 23:00,2,0.000,ALERT,212.38,301.47,59.996,1454385603,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,590660.9,590660.9,9031,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454385632,93803.00
02/01/2016 23:00,2,0.000,ALERT,213.06,300.87,59.991,1454385603,"274151322000076","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,627467.1,627467.1,9081,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385634,93804.00
02/01/2016 23:00,2,0.000,ALERT,213.29,303.88,59.981,1454385603,"201051344000868","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,308378.3,308378.3,15060,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385636,93805.00
02/01/2016 23:00,2,0.000,ALERT,212.61,301.77,60.002,1454385603,"274151322000095","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,621073.9,621073.9,8919,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385638,93806.00
02/01/2016 23:00,2,0.000,ALERT,213.06,302.68,59.981,1454385603,"201051344000988","219011344069620",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,307462.9,307462.9,15301,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385640,93807.00
02/01/2016 23:00,2,0.000,ALERT,212.38,299.67,59.949,1454385603,"201051344001025","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,319863.7,319863.7,19876,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385642,93808.00
02/01/2016 23:00,2,0.000,ALERT,213.06,303.28,59.949,1454385603,"201051344000458","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,317669.8,317669.8,15262,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454385643,93809.00
02/01/2016 23:00,2,0.000,ALERT,213.96,303.28,59.991,1454385603,"201051344000853","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,315974.8,315974.8,14959,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385645,93810.00
02/01/2016 23:00,2,0.000,ALERT,213.06,300.57,59.986,1454385603,"201051344000685","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,321837.6,321837.6,19759,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385647,93811.00
02/01/2016 23:00,2,0.000,ALERT,212.83,299.97,60.002,1454385603,"201051344000917","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,319571.9,319571.9,19733,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385649,93812.00
02/01/2016 23:00,2,0.000,ALERT,213.06,300.87,59.975,1454385603,"201051344001145","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,323541.2,323541.2,19677,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385651,93813.00
02/01/2016 23:00,2,0.000,ALERT,212.61,299.67,59.986,1454385603,"201051344000651","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,316245.9,316245.9,19908,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454385652,93814.00
02/01/2016 23:00,2,0.000,ALERT,212.38,300.27,59.996,1454385603,"274151322000088","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,573608.8,573608.8,8805,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385654,93815.00
02/01/2016 23:00,2,0.000,ALERT,213.29,300.27,59.965,1454385603,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,479826.3,479826.3,9443,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385656,93816.00
02/01/2016 23:00,2,0.000,ALERT,212.16,300.27,59.949,1454385603,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,312625.1,312625.1,19902,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454385658,93817.00
02/01/2016 23:00,2,0.000,ALERT,213.06,303.88,59.975,1454385603,"201051344000594","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,318597.5,318597.5,15309,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385659,93818.00
02/01/2016 23:00,2,0.000,ALERT,212.61,299.97,59.986,1454385603,"201051344001203","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,319188.7,319188.7,19868,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385662,93819.00
02/01/2016 23:00,2,0.000,ALERT,212.61,300.27,59.991,1454385603,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,586167.3,586167.3,8815,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385663,93820.00
02/01/2016 23:00,2,0.000,ALERT,213.74,302.68,59.975,1454385603,"201051344000867","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,307796.9,307796.9,15294,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385665,93821.00
02/01/2016 23:00,2,0.000,ALERT,212.61,300.27,59.981,1454385603,"201051344001093","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,317869.2,317869.2,19785,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385667,93822.00
02/01/2016 23:00,2,0.000,ALERT,213.06,302.68,59.959,1454385603,"201051344000900","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,323084.2,323084.2,14908,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385669,93823.00
02/01/2016 23:00,2,0.000,ALERT,213.51,302.07,59.975,1454385603,"201051344000648","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,316093.8,316093.8,15066,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385671,93824.00
02/01/2016 23:00,2,0.000,ALERT,213.29,303.28,59.938,1454385603,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,324650.5,324650.5,14840,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385673,93825.00
02/01/2016 23:00,2,0.000,ALERT,213.29,302.98,59.975,1454385603,"201051344000983","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,317679.7,317679.7,15144,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454385674,93826.00
02/01/2016 23:00,2,0.000,ALERT,213.29,302.68,59.981,1454385603,"201051344001158","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,312673.8,312673.8,15320,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385676,93827.00
02/01/2016 23:00,2,0.000,ALERT,213.74,303.28,59.970,1454385603,"201051344000576","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,317581.7,317581.7,14938,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454385678,93828.00
02/01/2016 23:00,2,0.000,ALERT,212.61,299.67,59.970,1454385603,"274151322000087","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,561167.7,561167.7,8849,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454385680,93829.00
02/01/2016 23:15,2,0.000,ALERT,213.96,303.58,59.991,1454386503,"201051344000645","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,316838.1,316838.1,15030,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386505,93830.00
02/01/2016 23:15,2,0.000,ALERT,212.38,300.87,59.975,1454386503,"274151322000085","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,588729.0,588729.0,8846,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386507,93831.00
02/01/2016 23:15,2,0.000,ALERT,213.96,302.98,59.986,1454386503,"201051344000633","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,308534.0,308534.0,15327,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386509,93832.00
02/01/2016 23:15,2,0.000,ALERT,213.29,303.28,59.991,1454386503,"201051344000469","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,310041.5,310041.5,15276,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454386510,93833.00
02/01/2016 23:15,2,0.000,ALERT,212.61,300.87,59.975,1454386503,"201051344000646","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,314288.2,314288.2,19908,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454386512,93834.00
02/01/2016 23:15,2,0.000,ALERT,212.38,300.57,59.981,1454386503,"274151322000052","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,596330.3,596330.3,9040,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386514,93835.00
02/01/2016 23:15,2,0.000,ALERT,212.83,301.17,60.012,1454386503,"201051344000585","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,319262.5,319262.5,19900,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454386516,93836.00
02/01/2016 23:15,2,0.000,ALERT,212.61,301.47,59.975,1454386503,"201051344001230","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,318588.3,318588.3,19750,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454386517,93837.00
02/01/2016 23:15,2,0.000,ALERT,213.06,301.47,59.991,1454386503,"201051344000582","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,312424.7,312424.7,19870,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454386519,93838.00
02/01/2016 23:15,2,0.000,ALERT,212.38,300.57,59.986,1454386503,"201051344000955","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,321818.5,321818.5,19869,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386521,93839.00
02/01/2016 23:15,2,0.000,ALERT,212.61,299.97,59.965,1454386503,"274151322000094","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,479670.7,479670.7,9287,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454386523,93840.00
02/01/2016 23:15,2,0.000,ALERT,213.29,304.18,59.986,1454386503,"201051344000579","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,323185.8,323185.8,15291,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386525,93841.00
02/01/2016 23:15,2,0.000,ALERT,212.38,301.17,59.981,1454386503,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,320026.5,320026.5,19816,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454386527,93842.00
02/01/2016 23:15,2,0.000,ALERT,212.61,300.57,59.970,1454386503,"201051344000438","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,321779.8,321779.8,19880,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386529,93843.00
