ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/01/2016 23:15,2,0.000,ALERT,212.38,299.37,60.028,1454386503,"201051344000417","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,315828.1,315828.1,19982,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454386530,93844.00
02/01/2016 23:15,2,0.000,ALERT,212.38,300.57,59.986,1454386503,"274151322000083","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,590660.9,590660.9,9033,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386532,93845.00
02/01/2016 23:15,2,0.000,ALERT,213.06,301.17,59.965,1454386503,"274151322000076","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,627467.1,627467.1,9083,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386534,93846.00
02/01/2016 23:15,2,0.000,ALERT,213.29,304.18,59.975,1454386503,"201051344000868","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,308378.3,308378.3,15062,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386536,93847.00
02/01/2016 23:15,2,0.000,ALERT,212.38,301.77,59.970,1454386503,"274151322000095","219011344069620",0.00,-0.50,0,300.27,303.28,0.0,0.0,0.000,621073.9,621073.9,8921,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386538,93848.00
02/01/2016 23:15,2,0.000,ALERT,213.29,303.58,59.970,1454386503,"201051344000988","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,307462.9,307462.9,15303,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386540,93849.00
02/01/2016 23:15,2,0.000,ALERT,212.38,299.97,59.959,1454386503,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,319863.7,319863.7,19878,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386541,93850.00
02/01/2016 23:15,2,0.000,ALERT,213.29,303.58,59.965,1454386503,"201051344000458","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,317669.8,317669.8,15264,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386543,93851.00
02/01/2016 23:15,2,0.000,ALERT,213.96,303.58,59.965,1454386503,"201051344000853","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,315974.8,315974.8,14961,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386545,93852.00
02/01/2016 23:15,2,0.000,ALERT,213.06,300.87,59.991,1454386503,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,321837.6,321837.6,19761,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454386547,93853.00
02/01/2016 23:15,2,0.000,ALERT,212.83,299.97,59.959,1454386503,"201051344000917","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,319571.9,319571.9,19735,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386549,93854.00
02/01/2016 23:15,2,0.000,ALERT,213.06,301.17,60.002,1454386503,"201051344001145","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,323541.2,323541.2,19679,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454386550,93855.00
02/01/2016 23:15,2,0.000,ALERT,212.83,300.27,59.970,1454386503,"201051344000651","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,316245.9,316245.9,19910,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386552,93856.00
02/01/2016 23:15,2,0.000,ALERT,212.38,300.57,59.991,1454386503,"274151322000088","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,573608.8,573608.8,8807,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386554,93857.00
02/01/2016 23:15,2,0.000,ALERT,213.51,300.57,59.933,1454386503,"274151322000068","219011344069620",0.00,1.00,0,298.47,301.47,0.0,0.0,0.000,479826.3,479826.3,9445,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386556,93858.00
02/01/2016 23:15,2,0.000,ALERT,212.38,300.87,59.959,1454386503,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,312625.1,312625.1,19904,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386557,93859.00
02/01/2016 23:15,2,0.000,ALERT,213.29,304.18,59.954,1454386503,"201051344000594","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,318597.5,318597.5,15311,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386559,93860.00
02/01/2016 23:15,2,0.000,ALERT,212.83,300.27,59.959,1454386503,"201051344001203","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,319188.7,319188.7,19870,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386561,93861.00
02/01/2016 23:15,2,0.000,ALERT,212.61,301.17,59.996,1454386503,"274151322000054","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,586167.3,586167.3,8817,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386563,93862.00
02/01/2016 23:15,2,0.000,ALERT,213.74,302.98,59.922,1454386503,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,307796.9,307796.9,15296,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386565,93863.00
02/01/2016 23:15,2,0.000,ALERT,212.61,300.57,59.949,1454386503,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,317869.2,317869.2,19787,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386566,93864.00
02/01/2016 23:15,2,0.000,ALERT,213.29,302.98,59.970,1454386503,"201051344000900","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,323084.2,323084.2,14910,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386568,93865.00
02/01/2016 23:15,2,0.000,ALERT,213.51,302.37,59.965,1454386503,"201051344000648","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,316093.8,316093.8,15068,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454386570,93866.00
02/01/2016 23:15,2,0.000,ALERT,213.51,304.18,59.954,1454386503,"201051344000569","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,324650.5,324650.5,14842,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386572,93867.00
02/01/2016 23:15,2,0.000,ALERT,213.51,303.88,59.970,1454386503,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,317679.7,317679.7,15146,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386574,93868.00
02/01/2016 23:15,2,0.000,ALERT,213.74,303.58,59.970,1454386503,"201051344001158","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,312673.8,312673.8,15322,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386575,93869.00
02/01/2016 23:15,2,0.000,ALERT,213.96,304.18,59.975,1454386503,"201051344000576","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,317581.7,317581.7,14940,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386577,93870.00
02/01/2016 23:15,2,0.000,ALERT,212.61,299.37,59.959,1454386503,"274151322000087","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,561167.7,561167.7,8851,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454386579,93871.00
02/01/2016 23:30,2,0.000,ALERT,213.51,302.07,59.954,1454387403,"201051344000645","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,316838.1,316838.1,15032,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387405,93872.00
02/01/2016 23:30,2,0.000,ALERT,212.61,300.27,59.949,1454387403,"274151322000085","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,588729.0,588729.0,8848,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387407,93873.00
02/01/2016 23:30,2,0.000,ALERT,213.51,302.07,59.949,1454387403,"201051344000633","219011344069620",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,308534.0,308534.0,15329,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387408,93874.00
02/01/2016 23:30,2,0.000,ALERT,213.06,302.07,59.938,1454387403,"201051344000469","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,310041.5,310041.5,15278,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387410,93875.00
02/01/2016 23:30,2,0.000,ALERT,212.16,300.87,59.954,1454387403,"201051344000646","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,314288.2,314288.2,19910,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387412,93876.00
02/01/2016 23:30,2,0.000,ALERT,212.16,300.57,59.981,1454387403,"274151322000052","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,596330.3,596330.3,9042,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387414,93877.00
02/01/2016 23:30,2,0.000,ALERT,212.38,300.87,59.959,1454387403,"201051344000585","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,319262.5,319262.5,19902,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387416,93878.00
02/01/2016 23:30,2,0.000,ALERT,212.38,301.17,59.965,1454387403,"201051344001230","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,318588.3,318588.3,19752,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387417,93879.00
02/01/2016 23:30,2,0.000,ALERT,212.83,301.77,59.912,1454387403,"201051344000582","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,312424.7,312424.7,19872,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387419,93880.00
02/01/2016 23:30,2,0.000,ALERT,211.93,300.57,59.954,1454387403,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,321818.5,321818.5,19871,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387421,93881.00
02/01/2016 23:30,2,0.000,ALERT,212.38,299.97,59.949,1454387403,"274151322000094","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,479670.7,479670.7,9289,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387423,93882.00
02/01/2016 23:30,2,0.000,ALERT,213.06,302.98,59.912,1454387403,"201051344000579","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,323185.8,323185.8,15293,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387425,93883.00
02/01/2016 23:30,2,0.000,ALERT,212.16,301.17,59.965,1454387403,"201051344000890","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,320026.5,320026.5,19818,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454387427,93884.00
02/01/2016 23:30,2,0.000,ALERT,212.38,300.57,59.965,1454387403,"201051344000438","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,321779.8,321779.8,19882,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387428,93885.00
02/01/2016 23:30,2,0.000,ALERT,212.61,300.27,59.938,1454387403,"201051344000417","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,315828.1,315828.1,19984,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387430,93886.00
02/01/2016 23:30,2,0.000,ALERT,212.38,301.17,59.949,1454387403,"274151322000083","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,590660.9,590660.9,9035,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387432,93887.00
02/01/2016 23:30,2,0.000,ALERT,213.06,301.17,59.986,1454387403,"274151322000076","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,627467.1,627467.1,9085,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387434,93888.00
02/01/2016 23:30,2,0.000,ALERT,213.06,302.98,59.970,1454387403,"201051344000868","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,308378.3,308378.3,15064,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454387436,93889.00
02/01/2016 23:30,2,0.000,ALERT,212.38,301.77,59.965,1454387403,"274151322000095","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,621073.9,621073.9,8923,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387438,93890.00
02/01/2016 23:30,2,0.000,ALERT,212.83,302.07,59.975,1454387403,"201051344000988","219011344069620",0.00,0.00,0,297.87,304.78,0.0,0.0,0.000,307462.9,307462.9,15305,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387439,93891.00
02/01/2016 23:30,2,0.000,ALERT,212.16,300.27,59.970,1454387403,"201051344001025","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,319863.7,319863.7,19880,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387441,93892.00
02/01/2016 23:30,2,0.000,ALERT,213.06,302.37,59.975,1454387403,"201051344000458","219011344069620",0.00,1.00,0,300.27,305.98,0.0,0.0,0.000,317669.8,317669.8,15266,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387443,93893.00
02/01/2016 23:30,2,0.000,ALERT,213.74,302.37,59.965,1454387403,"201051344000853","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,315974.8,315974.8,14963,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454387445,93894.00
02/01/2016 23:30,2,0.000,ALERT,212.83,300.87,59.970,1454387403,"201051344000685","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,321837.6,321837.6,19763,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387447,93895.00
02/01/2016 23:30,2,0.000,ALERT,212.61,300.57,59.975,1454387403,"201051344000917","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,319571.9,319571.9,19737,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387448,93896.00
02/01/2016 23:30,2,0.000,ALERT,212.61,300.87,59.975,1454387403,"201051344001145","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,323541.2,323541.2,19681,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387450,93897.00
02/01/2016 23:30,2,0.000,ALERT,212.61,300.27,59.981,1454387403,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,316245.9,316245.9,19912,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387452,93898.00
02/01/2016 23:30,2,0.000,ALERT,212.16,300.57,59.975,1454387403,"274151322000088","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,573608.8,573608.8,8809,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387454,93899.00
02/01/2016 23:30,2,0.000,ALERT,213.06,299.67,59.975,1454387403,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,479826.3,479826.3,9447,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387456,93900.00
02/01/2016 23:30,2,0.000,ALERT,211.93,300.57,59.981,1454387403,"201051344001135","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,312625.1,312625.1,19906,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387457,93901.00
02/01/2016 23:30,2,0.000,ALERT,212.83,302.98,59.991,1454387403,"201051344000594","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,318597.5,318597.5,15313,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454387459,93902.00
02/01/2016 23:30,2,0.000,ALERT,212.38,300.27,59.981,1454387403,"201051344001203","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,319188.7,319188.7,19872,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387461,93903.00
02/01/2016 23:30,2,0.000,ALERT,212.38,301.17,59.981,1454387403,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,586167.3,586167.3,8819,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454387463,93904.00
02/01/2016 23:30,2,0.000,ALERT,213.29,301.47,59.981,1454387403,"201051344000867","219011344069620",0.00,0.50,0,299.67,305.38,0.0,0.0,0.000,307796.9,307796.9,15298,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387465,93905.00
02/01/2016 23:30,2,0.000,ALERT,212.16,300.27,59.986,1454387403,"201051344001093","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,317869.2,317869.2,19789,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454387467,93906.00
02/01/2016 23:30,2,0.000,ALERT,212.83,302.07,59.981,1454387403,"201051344000900","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,323084.2,323084.2,14912,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387468,93907.00
02/01/2016 23:30,2,0.000,ALERT,213.29,301.17,59.981,1454387403,"201051344000648","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,316093.8,316093.8,15070,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387470,93908.00
02/01/2016 23:30,2,0.000,ALERT,213.06,302.68,59.981,1454387403,"201051344000569","219011344069620",0.00,0.00,0,300.87,306.28,0.0,0.0,0.000,324650.5,324650.5,14844,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387472,93909.00
02/01/2016 23:30,2,0.000,ALERT,213.06,302.68,59.986,1454387403,"201051344000983","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,317679.7,317679.7,15148,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454387474,93910.00
02/01/2016 23:30,2,0.000,ALERT,213.29,302.37,59.944,1454387403,"201051344001158","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,312673.8,312673.8,15324,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387476,93911.00
02/01/2016 23:30,2,0.000,ALERT,213.74,302.98,59.996,1454387403,"201051344000576","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,317581.7,317581.7,14942,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454387478,93912.00
02/01/2016 23:30,2,0.000,ALERT,212.38,299.37,59.975,1454387403,"274151322000087","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,561167.7,561167.7,8853,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454387479,93913.00
02/01/2016 23:45,2,0.000,ALERT,213.51,302.68,59.981,1454388304,"201051344000645","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,316838.1,316838.1,15034,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388307,93914.00
02/01/2016 23:45,2,0.000,ALERT,212.61,300.57,59.981,1454388304,"274151322000085","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,588729.0,588729.0,8850,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388308,93915.00
02/01/2016 23:45,2,0.000,ALERT,213.74,302.37,59.975,1454388304,"201051344000633","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,308534.0,308534.0,15331,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388310,93916.00
02/01/2016 23:45,2,0.000,ALERT,213.29,302.68,60.012,1454388304,"201051344000469","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,310041.5,310041.5,15280,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388312,93917.00
02/01/2016 23:45,2,0.000,ALERT,212.38,301.17,59.970,1454388304,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,314288.2,314288.2,19912,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454388314,93918.00
02/01/2016 23:45,2,0.000,ALERT,212.38,300.27,59.975,1454388304,"274151322000052","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,596330.3,596330.3,9044,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388316,93919.00
02/01/2016 23:45,2,0.000,ALERT,212.83,301.47,59.970,1454388304,"201051344000585","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,319262.5,319262.5,19904,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454388317,93920.00
02/01/2016 23:45,2,0.000,ALERT,212.61,301.77,59.981,1454388304,"201051344001230","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,318588.3,318588.3,19754,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388319,93921.00
02/01/2016 23:45,2,0.000,ALERT,213.06,302.07,59.970,1454388304,"201051344000582","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,312424.7,312424.7,19874,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388321,93922.00
02/01/2016 23:45,2,0.000,ALERT,212.16,301.47,59.981,1454388304,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,321818.5,321818.5,19873,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388323,93923.00
02/01/2016 23:45,2,0.000,ALERT,212.38,299.97,59.975,1454388304,"274151322000094","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,479670.7,479670.7,9291,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388325,93924.00
02/01/2016 23:45,2,0.000,ALERT,213.06,303.28,59.970,1454388304,"201051344000579","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,323185.8,323185.8,15295,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454388327,93925.00
02/01/2016 23:45,2,0.000,ALERT,212.38,301.47,59.975,1454388304,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,320026.5,320026.5,19820,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454388328,93926.00
02/01/2016 23:45,2,0.000,ALERT,212.61,301.17,59.965,1454388304,"201051344000438","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,321779.8,321779.8,19884,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388330,93927.00
02/01/2016 23:45,2,0.000,ALERT,212.83,300.57,60.002,1454388304,"201051344000417","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,315828.1,315828.1,19986,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388332,93928.00
02/01/2016 23:45,2,0.000,ALERT,212.61,301.47,59.970,1454388304,"274151322000083","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,590660.9,590660.9,9037,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388334,93929.00
02/01/2016 23:45,2,0.000,ALERT,213.06,299.97,59.965,1454388304,"274151322000076","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,627467.1,627467.1,9087,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454388336,93930.00
02/01/2016 23:45,2,0.000,ALERT,213.29,303.28,59.981,1454388304,"201051344000868","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,308378.3,308378.3,15066,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388337,93931.00
02/01/2016 23:45,2,0.000,ALERT,212.38,301.77,59.970,1454388304,"274151322000095","219011344069620",0.00,-0.50,0,299.97,302.98,0.0,0.0,0.000,621073.9,621073.9,8925,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388339,93932.00
02/01/2016 23:45,2,0.000,ALERT,213.06,302.37,59.975,1454388304,"201051344000988","219011344069620",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,307462.9,307462.9,15307,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454388341,93933.00
02/01/2016 23:45,2,0.000,ALERT,212.16,300.27,59.981,1454388304,"201051344001025","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,319863.7,319863.7,19882,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388343,93934.00
02/01/2016 23:45,2,0.000,ALERT,213.06,302.68,59.949,1454388304,"201051344000458","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,317669.8,317669.8,15268,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454388345,93935.00
02/01/2016 23:45,2,0.000,ALERT,213.74,302.37,59.981,1454388304,"201051344000853","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,315974.8,315974.8,14965,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388347,93936.00
02/01/2016 23:45,2,0.000,ALERT,212.83,300.87,59.986,1454388304,"201051344000685","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,321837.6,321837.6,19765,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388349,93937.00
02/01/2016 23:45,2,0.000,ALERT,212.61,300.57,59.981,1454388304,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,319571.9,319571.9,19739,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388350,93938.00
02/01/2016 23:45,2,0.000,ALERT,212.83,301.47,59.975,1454388304,"201051344001145","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,323541.2,323541.2,19683,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388352,93939.00
02/01/2016 23:45,2,0.000,ALERT,212.61,300.57,59.975,1454388304,"201051344000651","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,316245.9,316245.9,19914,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388354,93940.00
02/01/2016 23:45,2,0.000,ALERT,212.16,300.87,59.975,1454388304,"274151322000088","219011344069620",0.00,1.00,0,298.77,301.77,0.0,0.0,0.000,573608.8,573608.8,8811,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388356,93941.00
02/01/2016 23:45,2,0.000,ALERT,213.29,299.97,59.975,1454388304,"274151322000068","219011344069620",0.00,1.00,0,298.47,301.17,0.0,0.0,0.000,479826.3,479826.3,9449,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454388358,93942.00
02/01/2016 23:45,2,0.000,ALERT,212.16,301.17,59.996,1454388304,"201051344001135","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,312625.1,312625.1,19908,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388359,93943.00
02/01/2016 23:45,2,0.000,ALERT,212.83,303.28,59.970,1454388304,"201051344000594","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,318597.5,318597.5,15315,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388361,93944.00
02/01/2016 23:45,2,0.000,ALERT,212.61,300.87,59.975,1454388304,"201051344001203","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,319188.7,319188.7,19874,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388363,93945.00
02/01/2016 23:45,2,0.000,ALERT,212.38,301.17,59.991,1454388304,"274151322000054","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,586167.3,586167.3,8821,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388365,93946.00
02/01/2016 23:45,2,0.000,ALERT,213.51,302.37,59.965,1454388304,"201051344000867","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,307796.9,307796.9,15300,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388366,93947.00
02/01/2016 23:45,2,0.000,ALERT,212.61,301.17,59.970,1454388304,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,317869.2,317869.2,19791,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388368,93948.00
02/01/2016 23:45,2,0.000,ALERT,212.83,302.37,59.970,1454388304,"201051344000900","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,323084.2,323084.2,14914,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388370,93949.00
02/01/2016 23:45,2,0.000,ALERT,213.29,301.77,59.954,1454388304,"201051344000648","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,316093.8,316093.8,15072,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388372,93950.00
02/01/2016 23:45,2,0.000,ALERT,213.06,303.28,59.965,1454388304,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,324650.5,324650.5,14846,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388374,93951.00
02/01/2016 23:45,2,0.000,ALERT,212.83,302.68,59.970,1454388304,"201051344000983","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,317679.7,317679.7,15150,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388376,93952.00
02/01/2016 23:45,2,0.000,ALERT,213.06,302.37,59.991,1454388304,"201051344001158","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,312673.8,312673.8,15326,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388378,93953.00
02/01/2016 23:45,2,0.000,ALERT,213.74,302.98,59.975,1454388304,"201051344000576","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,317581.7,317581.7,14944,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388379,93954.00
02/01/2016 23:45,2,0.000,ALERT,212.61,299.67,59.970,1454388304,"274151322000087","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,561167.7,561167.7,8855,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454388381,93955.00
